ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2014 00:00,0,0.000,ALERT,214.41,300.87,59.959,1400472004,"274151322000083","019011112586793",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,122989.1,122989.1,2080,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400472026,616530.00
05/19/2014 00:00,0,0.000,ALERT,215.09,300.57,59.959,1400472004,"274151322000076","019011112586793",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,124697.4,124697.4,2073,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400472030,616531.00
05/19/2014 00:00,0,0.000,ALERT,214.41,300.57,59.938,1400472004,"274151322000094","019011112586793",0.00,11.70,0,297.87,302.07,0.0,0.0,0.000,71090.8,71090.8,2080,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400472034,616532.00
05/19/2014 00:00,0,0.000,ALERT,214.19,300.87,59.959,1400472004,"274151322000052","019011112586793",0.00,12.30,0,297.87,303.28,0.0,0.0,0.000,123053.5,123053.5,2044,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400472037,616533.00
05/19/2014 00:00,0,0.000,ALERT,214.41,300.57,59.965,1400472004,"274151322000085","019011112586793",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,122466.4,122466.4,2029,0,0,0,L,1151911521,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400472040,616534.00
05/19/2014 00:00,0,0.000,ALERT,214.41,299.67,59.965,1400472004,"274151322000087","019011112586793",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,118178.4,118178.4,2048,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400472043,616535.00
05/19/2014 00:00,0,0.000,ALERT,214.19,300.27,59.959,1400472004,"274151322000088","019011112586793",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,118362.8,118362.8,2036,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400472046,616536.00
05/19/2014 00:00,0,0.000,ALERT,214.41,301.77,59.954,1400472004,"274151322000095","019011112586793",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,123340.7,123340.7,2063,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400472049,616537.00
05/19/2014 00:00,0,0.000,ALERT,215.32,299.97,59.970,1400472004,"274151322000068","019011112586793",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,68886.5,68886.5,2049,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400472051,616538.00
05/19/2014 00:00,0,0.000,ALERT,214.19,300.57,59.959,1400472004,"274151322000054","019011112586793",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,121219.6,121219.6,2035,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400472054,616539.00
05/19/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400472004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,273302.99999995,273302.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400472885,616540.00
05/19/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400472004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,281779.00000003,281779.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400472885,616541.00
05/19/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400472004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,309483.80000007,309483.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400472885,616542.00
05/19/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400472004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,284268.20000004,284268.20000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400472885,616543.00
05/19/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400472004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,312361.49999962,312361.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400472885,616544.00
05/19/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400472004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,239257.79999992,239257.79999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400472885,616548.00
05/19/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400472004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,298096.39999993,298096.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400472885,616546.00
05/19/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400472004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268058.39999989,268058.39999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400472885,616547.00
05/19/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400472004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243115.79999945,243115.79999945,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400472885,616549.00
05/19/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400472004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,281877.39999994,281877.39999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400472885,616550.00
05/19/2014 00:15,0,0.000,ALERT,213.96,299.67,59.965,1400472903,"274151322000083","019011112586793",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,122989.1,122989.1,2082,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400472980,616551.00
05/19/2014 00:15,0,0.000,ALERT,215.09,299.97,59.959,1400472903,"274151322000076","019011112586793",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,124697.4,124697.4,2075,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400472983,616552.00
05/19/2014 00:15,0,0.000,ALERT,213.96,299.37,59.959,1400472903,"274151322000094","019011112586793",0.00,11.30,0,298.17,302.07,0.0,0.0,0.000,71090.8,71090.8,2082,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400472986,616553.00
05/19/2014 00:15,0,0.000,ALERT,213.74,299.97,59.965,1400472903,"274151322000052","019011112586793",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,123053.5,123053.5,2046,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400472988,616554.00
05/19/2014 00:15,0,0.000,ALERT,214.41,300.27,59.965,1400472903,"274151322000085","019011112586793",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,122466.4,122466.4,2031,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400472991,616555.00
05/19/2014 00:15,0,0.000,ALERT,214.19,299.37,59.965,1400472903,"274151322000087","019011112586793",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,118178.4,118178.4,2050,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400472994,616556.00
05/19/2014 00:15,0,0.000,ALERT,213.74,299.67,59.970,1400472903,"274151322000088","019011112586793",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,118362.8,118362.8,2038,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400472997,616557.00
05/19/2014 00:15,0,0.000,ALERT,214.41,301.17,59.970,1400472903,"274151322000095","019011112586793",0.00,11.30,0,299.67,303.28,0.0,0.0,0.000,123340.7,123340.7,2065,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400473000,616558.00
05/19/2014 00:15,0,0.000,ALERT,214.87,299.37,59.981,1400472903,"274151322000068","019011112586793",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,68886.5,68886.5,2051,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400473003,616559.00
05/19/2014 00:15,0,0.000,ALERT,214.19,299.97,59.981,1400472903,"274151322000054","019011112586793",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,121219.6,121219.6,2037,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400473005,616560.00
05/19/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400472903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,281877.39999994,281877.39999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400473783,616561.00
05/19/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400472903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,273302.99999995,273302.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400473783,616562.00
05/19/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400472903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,281779.00000003,281779.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400473783,616563.00
05/19/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400472903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,309483.80000007,309483.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400473783,616564.00
05/19/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400472903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,284268.20000004,284268.20000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400473783,616565.00
05/19/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400472903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,312361.49999962,312361.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400473783,616566.00
05/19/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400472903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,239257.79999992,239257.79999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400473783,616570.00
05/19/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400472903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,298096.39999993,298096.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400473783,616568.00
05/19/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400472903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268058.39999989,268058.39999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400473783,616569.00
05/19/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400472903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243115.79999945,243115.79999945,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400473783,616571.00
05/19/2014 00:30,0,0.000,ALERT,214.41,300.87,59.944,1400473802,"274151322000083","019011112586793",0.00,11.70,0,298.17,303.58,0.0,0.0,0.000,122989.1,122989.1,2084,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400473878,616572.00
05/19/2014 00:30,0,0.000,ALERT,214.87,300.57,59.949,1400473802,"274151322000076","019011112586793",0.00,12.00,0,298.17,303.58,0.0,0.0,0.000,124697.4,124697.4,2077,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400473881,616573.00
05/19/2014 00:30,0,0.000,ALERT,214.19,299.97,59.938,1400473802,"274151322000094","019011112586793",0.00,11.30,0,297.57,302.68,0.0,0.0,0.000,71090.8,71090.8,2084,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400473883,616574.00
05/19/2014 00:30,0,0.000,ALERT,214.19,301.47,59.907,1400473802,"274151322000052","019011112586793",0.00,12.00,0,297.87,303.58,0.0,0.0,0.000,123053.5,123053.5,2048,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400473886,616575.00
05/19/2014 00:30,0,0.000,ALERT,214.41,301.17,59.917,1400473802,"274151322000085","019011112586793",0.00,11.70,0,298.17,303.28,0.0,0.0,0.000,122466.4,122466.4,2033,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400473889,616576.00
05/19/2014 00:30,0,0.000,ALERT,214.41,300.27,59.949,1400473802,"274151322000087","019011112586793",0.00,13.70,0,297.26,302.68,0.0,0.0,0.000,118178.4,118178.4,2052,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400473892,616577.00
05/19/2014 00:30,0,0.000,ALERT,213.96,301.17,59.954,1400473802,"274151322000088","019011112586793",0.00,12.00,0,297.87,302.98,0.0,0.0,0.000,118362.8,118362.8,2040,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400473895,616578.00
05/19/2014 00:30,0,0.000,ALERT,214.41,301.77,59.912,1400473802,"274151322000095","019011112586793",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,123340.7,123340.7,2067,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400473898,616579.00
05/19/2014 00:30,0,0.000,ALERT,214.87,299.97,59.944,1400473802,"274151322000068","019011112586793",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,68886.5,68886.5,2053,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400473900,616580.00
05/19/2014 00:30,0,0.000,ALERT,214.19,300.87,59.954,1400473802,"274151322000054","019011112586793",0.00,12.30,0,297.87,303.58,0.0,0.0,0.000,121219.6,121219.6,2039,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400473903,616581.00
05/19/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400473802,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,281877.39999994,281877.39999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400474683,616582.00
05/19/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400473802,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,273302.99999995,273302.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400474683,616583.00
05/19/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400473802,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,281779.00000003,281779.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400474683,616584.00
05/19/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400473802,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,309483.80000007,309483.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400474683,616585.00
05/19/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400473802,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,284268.20000004,284268.20000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400474683,616586.00
05/19/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400473802,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,312361.49999962,312361.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400474683,616587.00
05/19/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400473802,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,239257.79999992,239257.79999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400474683,616591.00
05/19/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400473802,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,298096.39999993,298096.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400474683,616589.00
05/19/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400473802,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268058.39999989,268058.39999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400474683,616590.00
05/19/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400473802,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243115.79999945,243115.79999945,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400474683,616592.00
05/19/2014 00:45,0,0.000,ALERT,214.19,301.17,59.981,1400474703,"274151322000083","019011112586793",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,122989.1,122989.1,2086,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400474780,616593.00
05/19/2014 00:45,0,0.000,ALERT,214.64,300.87,59.970,1400474703,"274151322000076","019011112586793",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,124697.4,124697.4,2079,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400474783,616594.00
05/19/2014 00:45,0,0.000,ALERT,214.19,300.57,59.975,1400474703,"274151322000094","019011112586793",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,71090.8,71090.8,2086,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400474786,616595.00
05/19/2014 00:45,0,0.000,ALERT,213.74,301.17,59.970,1400474703,"274151322000052","019011112586793",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,123053.5,123053.5,2050,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400474789,616596.00
05/19/2014 00:45,0,0.000,ALERT,213.96,300.87,59.975,1400474703,"274151322000085","019011112586793",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,122466.4,122466.4,2035,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400474792,616597.00
05/19/2014 00:45,0,0.000,ALERT,214.19,300.87,59.981,1400474703,"274151322000087","019011112586793",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,118178.4,118178.4,2054,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400474795,616598.00
05/19/2014 00:45,0,0.000,ALERT,213.96,301.17,59.981,1400474703,"274151322000088","019011112586793",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,118362.8,118362.8,2042,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400474798,616599.00
05/19/2014 00:45,0,0.000,ALERT,214.19,302.37,59.991,1400474703,"274151322000095","019011112586793",0.00,11.00,0,299.67,303.58,0.0,0.0,0.000,123340.7,123340.7,2069,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400474800,616600.00
05/19/2014 00:45,0,0.000,ALERT,215.09,300.57,59.986,1400474703,"274151322000068","019011112586793",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,68886.5,68886.5,2055,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400474803,616601.00
05/19/2014 00:45,0,0.000,ALERT,214.41,301.17,59.986,1400474703,"274151322000054","019011112586793",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,121219.6,121219.6,2041,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400474806,616602.00
05/19/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400474703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243115.79999945,243115.79999945,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400475583,616603.00
05/19/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400474703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,281877.39999994,281877.39999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400475583,616604.00
05/19/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400474703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,273302.99999995,273302.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400475583,616605.00
05/19/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400474703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,281779.00000003,281779.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400475583,616606.00
05/19/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400474703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,309483.80000007,309483.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400475583,616607.00
05/19/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400474703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,284268.20000004,284268.20000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400475583,616608.00
05/19/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400474703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,312361.49999962,312361.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400475583,616609.00
05/19/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400474703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,239257.79999992,239257.79999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400475583,616613.00
05/19/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400474703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,298096.39999993,298096.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400475583,616611.00
05/19/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400474703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268058.39999989,268058.39999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400475583,616612.00
05/19/2014 01:00,0,0.000,ALERT,214.19,300.57,59.944,1400475604,"274151322000083","019011112586793",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,122989.1,122989.1,2088,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400475681,616614.00
05/19/2014 01:00,0,0.000,ALERT,214.64,299.97,59.938,1400475604,"274151322000076","019011112586793",0.00,11.70,0,298.17,302.98,0.0,0.0,0.000,124697.4,124697.4,2081,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400475684,616615.00
05/19/2014 01:00,0,0.000,ALERT,214.19,300.57,59.928,1400475604,"274151322000094","019011112586793",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,71090.8,71090.8,2088,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400475687,616616.00
05/19/2014 01:00,0,0.000,ALERT,213.96,300.57,59.922,1400475604,"274151322000052","019011112586793",0.00,12.00,0,298.17,303.28,0.0,0.0,0.000,123053.5,123053.5,2052,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400475689,616617.00
05/19/2014 01:00,0,0.000,ALERT,214.64,300.87,59.933,1400475604,"274151322000085","019011112586793",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,122466.4,122466.4,2037,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400475692,616618.00
05/19/2014 01:00,0,0.000,ALERT,214.19,299.97,59.933,1400475604,"274151322000087","019011112586793",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,118178.4,118178.4,2056,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400475695,616619.00
05/19/2014 01:00,0,0.000,ALERT,213.96,300.87,59.933,1400475604,"274151322000088","019011112586793",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,118362.8,118362.8,2044,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400475698,616620.00
05/19/2014 01:00,0,0.000,ALERT,214.41,301.77,59.944,1400475604,"274151322000095","019011112586793",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,123340.7,123340.7,2071,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400475701,616621.00
05/19/2014 01:00,0,0.000,ALERT,214.87,299.97,59.933,1400475604,"274151322000068","019011112586793",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,68886.5,68886.5,2057,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400475704,616622.00
05/19/2014 01:00,0,0.000,ALERT,214.19,300.57,59.928,1400475604,"274151322000054","019011112586793",0.00,12.30,0,298.17,303.28,0.0,0.0,0.000,121219.6,121219.6,2043,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400475707,616623.00
05/19/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400475604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,239257.79999992,239257.79999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400476484,616632.00
05/19/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400475604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243115.79999945,243115.79999945,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400476484,616625.00
05/19/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400475604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,281877.39999994,281877.39999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400476484,616626.00
05/19/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400475604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,273302.99999995,273302.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400476484,616627.00
05/19/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400475604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,281779.00000003,281779.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400476484,616628.00
05/19/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400475604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,309483.80000007,309483.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400476484,616629.00
05/19/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400475604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,284268.20000004,284268.20000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400476484,616630.00
05/19/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400475604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,312361.49999962,312361.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400476484,616631.00
05/19/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400475604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,298096.39999993,298096.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400476484,616633.00
05/19/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400475604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268058.39999989,268058.39999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400476484,616634.00
05/19/2014 01:15,0,0.000,ALERT,213.96,300.27,59.975,1400476503,"274151322000083","019011112586793",0.00,11.70,0,296.96,302.98,0.0,0.0,0.000,122989.1,122989.1,2090,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400476580,616635.00
05/19/2014 01:15,0,0.000,ALERT,214.64,300.57,59.975,1400476503,"274151322000076","019011112586793",0.00,12.00,0,296.36,302.98,0.0,0.0,0.000,124697.4,124697.4,2083,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400476583,616636.00
05/19/2014 01:15,0,0.000,ALERT,214.19,300.27,59.981,1400476503,"274151322000094","019011112586793",0.00,11.30,0,296.06,302.07,0.0,0.0,0.000,71090.8,71090.8,2090,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400476586,616637.00
05/19/2014 01:15,0,0.000,ALERT,213.74,300.27,59.959,1400476503,"274151322000052","019011112586793",0.00,12.00,0,296.36,302.98,0.0,0.0,0.000,123053.5,123053.5,2054,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400476589,616638.00
05/19/2014 01:15,0,0.000,ALERT,214.19,300.27,59.986,1400476503,"274151322000085","019011112586793",0.00,12.00,0,296.36,302.68,0.0,0.0,0.000,122466.4,122466.4,2039,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400476591,616639.00
05/19/2014 01:15,0,0.000,ALERT,214.19,299.67,59.970,1400476503,"274151322000087","019011112586793",0.00,13.00,0,295.76,302.07,0.0,0.0,0.000,118178.4,118178.4,2058,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400476594,616640.00
05/19/2014 01:15,0,0.000,ALERT,213.74,300.57,59.970,1400476503,"274151322000088","019011112586793",0.00,12.30,0,296.66,302.37,0.0,0.0,0.000,118362.8,118362.8,2046,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400476597,616641.00
05/19/2014 01:15,0,0.000,ALERT,214.41,301.77,59.965,1400476503,"274151322000095","019011112586793",0.00,11.30,0,297.57,303.58,0.0,0.0,0.000,123340.7,123340.7,2073,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400476600,616642.00
05/19/2014 01:15,0,0.000,ALERT,214.19,299.67,59.975,1400476503,"274151322000068","019011112586793",0.00,12.70,0,296.06,302.07,0.0,0.0,0.000,68886.5,68886.5,2059,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400476603,616643.00
05/19/2014 01:15,0,0.000,ALERT,214.19,300.87,59.975,1400476503,"274151322000054","019011112586793",0.00,12.30,0,296.66,302.98,0.0,0.0,0.000,121219.6,121219.6,2045,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400476605,616644.00
05/19/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400476503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,239257.79999992,239257.79999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400477384,616653.00
05/19/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400476503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243115.79999945,243115.79999945,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400477384,616646.00
05/19/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400476503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,281877.39999994,281877.39999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400477384,616647.00
05/19/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400476503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,273302.99999995,273302.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400477384,616648.00
05/19/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400476503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,281779.00000003,281779.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400477384,616649.00
05/19/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400476503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,309483.80000007,309483.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400477384,616650.00
05/19/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400476503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,284268.20000004,284268.20000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400477384,616651.00
05/19/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400476503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,312361.49999962,312361.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400477384,616652.00
05/19/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400476503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,298096.39999993,298096.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400477384,616654.00
05/19/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400476503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268058.39999989,268058.39999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400477384,616655.00
05/19/2014 01:30,0,0.000,ALERT,213.96,300.87,59.975,1400477403,"274151322000083","019011112586793",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,122989.1,122989.1,2092,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400477480,616656.00
05/19/2014 01:30,0,0.000,ALERT,214.87,300.87,59.970,1400477403,"274151322000076","019011112586793",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,124697.4,124697.4,2085,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400477482,616657.00
05/19/2014 01:30,0,0.000,ALERT,213.96,300.57,59.954,1400477403,"274151322000094","019011112586793",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,71090.8,71090.8,2092,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400477486,616658.00
05/19/2014 01:30,0,0.000,ALERT,213.96,300.87,59.954,1400477403,"274151322000052","019011112586793",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,123053.5,123053.5,2056,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400477489,616659.00
05/19/2014 01:30,0,0.000,ALERT,214.19,300.87,59.959,1400477403,"274151322000085","019011112586793",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,122466.4,122466.4,2041,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400477491,616660.00
05/19/2014 01:30,0,0.000,ALERT,213.96,300.57,59.949,1400477403,"274151322000087","019011112586793",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,118178.4,118178.4,2060,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400477494,616661.00
05/19/2014 01:30,0,0.000,ALERT,213.96,300.57,59.986,1400477403,"274151322000088","019011112586793",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,118362.8,118362.8,2048,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400477497,616662.00
05/19/2014 01:30,0,0.000,ALERT,213.96,301.77,59.949,1400477403,"274151322000095","019011112586793",0.00,11.30,0,299.97,303.88,0.0,0.0,0.000,123340.7,123340.7,2075,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400477500,616663.00
05/19/2014 01:30,0,0.000,ALERT,214.64,300.57,59.944,1400477403,"274151322000068","019011112586793",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,68886.5,68886.5,2061,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400477503,616664.00
05/19/2014 01:30,0,0.000,ALERT,213.96,301.17,59.949,1400477403,"274151322000054","019011112586793",0.00,12.30,0,298.77,303.58,0.0,0.0,0.000,121219.6,121219.6,2047,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400477505,616665.00
05/19/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400477403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268058.39999989,268058.39999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400478284,616666.00
05/19/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400477403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,239257.79999992,239257.79999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400478284,616675.00
05/19/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400477403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243115.79999945,243115.79999945,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400478284,616668.00
05/19/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400477403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,281877.39999994,281877.39999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400478284,616669.00
05/19/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400477403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,273302.99999995,273302.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400478284,616670.00
05/19/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400477403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,281779.00000003,281779.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400478284,616671.00
05/19/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400477403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,309483.80000007,309483.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400478284,616672.00
05/19/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400477403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,284268.20000004,284268.20000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400478284,616673.00
05/19/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400477403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,312361.49999962,312361.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400478284,616674.00
05/19/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400477403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,298096.39999993,298096.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400478284,616676.00
05/19/2014 01:45,0,0.000,ALERT,213.74,300.87,60.007,1400478303,"274151322000083","019011112586793",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,122989.1,122989.1,2094,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400478378,616677.00
05/19/2014 01:45,0,0.000,ALERT,214.64,300.87,59.991,1400478303,"274151322000076","019011112586793",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,124697.4,124697.4,2087,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400478381,616678.00
05/19/2014 01:45,0,0.000,ALERT,213.74,300.57,59.991,1400478303,"274151322000094","019011112586793",0.00,11.30,0,298.47,301.77,0.0,0.0,0.000,71090.8,71090.8,2094,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400478384,616679.00
05/19/2014 01:45,0,0.000,ALERT,213.74,301.47,59.986,1400478303,"274151322000052","019011112586793",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,123053.5,123053.5,2058,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400478387,616680.00
05/19/2014 01:45,0,0.000,ALERT,213.96,301.17,59.981,1400478303,"274151322000085","019011112586793",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,122466.4,122466.4,2043,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400478390,616681.00
05/19/2014 01:45,0,0.000,ALERT,214.19,299.97,60.012,1400478303,"274151322000087","019011112586793",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,118178.4,118178.4,2062,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400478392,616682.00
05/19/2014 01:45,0,0.000,ALERT,213.51,300.27,60.023,1400478303,"274151322000088","019011112586793",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,118362.8,118362.8,2050,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400478395,616683.00
05/19/2014 01:45,0,0.000,ALERT,213.96,302.07,59.981,1400478303,"274151322000095","019011112586793",0.00,11.30,0,299.97,303.28,0.0,0.0,0.000,123340.7,123340.7,2077,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400478398,616684.00
05/19/2014 01:45,0,0.000,ALERT,214.19,299.97,59.975,1400478303,"274151322000068","019011112586793",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,68886.5,68886.5,2063,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400478401,616685.00
05/19/2014 01:45,0,0.000,ALERT,213.74,301.47,60.002,1400478303,"274151322000054","019011112586793",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,121219.6,121219.6,2049,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400478404,616686.00
05/19/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400478303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,239257.79999992,239257.79999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400479184,616695.00
05/19/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400478303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243115.79999945,243115.79999945,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400479184,616688.00
05/19/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400478303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,281877.39999994,281877.39999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400479184,616689.00
05/19/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400478303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,273302.99999995,273302.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400479184,616690.00
05/19/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400478303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,281779.00000003,281779.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400479184,616691.00
