ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400478303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,309483.80000007,309483.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400479184,616692.00
05/19/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400478303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,284268.20000004,284268.20000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400479184,616693.00
05/19/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400478303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,312361.49999962,312361.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400479184,616694.00
05/19/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400478303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,298096.39999993,298096.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400479184,616696.00
05/19/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400478303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268058.39999989,268058.39999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400479184,616697.00
05/19/2014 02:00,0,0.000,ALERT,214.19,301.47,59.965,1400479203,"274151322000083","019011112586793",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,122989.1,122989.1,2096,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400479280,616698.00
05/19/2014 02:00,0,0.000,ALERT,214.64,301.47,59.959,1400479203,"274151322000076","019011112586793",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,124697.4,124697.4,2089,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400479282,616699.00
05/19/2014 02:00,0,0.000,ALERT,213.74,300.27,59.933,1400479203,"274151322000094","019011112586793",0.00,11.30,0,298.77,302.07,0.0,0.0,0.000,71090.8,71090.8,2096,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400479285,616700.00
05/19/2014 02:00,0,0.000,ALERT,213.74,300.57,59.959,1400479203,"274151322000052","019011112586793",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,123053.5,123053.5,2060,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400479288,616701.00
05/19/2014 02:00,0,0.000,ALERT,214.19,300.87,59.954,1400479203,"274151322000085","019011112586793",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,122466.4,122466.4,2045,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400479291,616702.00
05/19/2014 02:00,0,0.000,ALERT,214.19,300.27,59.970,1400479203,"274151322000087","019011112586793",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,118178.4,118178.4,2064,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400479294,616703.00
05/19/2014 02:00,0,0.000,ALERT,213.51,301.47,59.954,1400479203,"274151322000088","019011112586793",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,118362.8,118362.8,2052,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400479296,616704.00
05/19/2014 02:00,0,0.000,ALERT,213.96,301.77,59.944,1400479203,"274151322000095","019011112586793",0.00,11.30,0,300.27,303.58,0.0,0.0,0.000,123340.7,123340.7,2079,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400479299,616705.00
05/19/2014 02:00,0,0.000,ALERT,214.87,300.57,59.949,1400479203,"274151322000068","019011112586793",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,68886.5,68886.5,2065,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400479302,616706.00
05/19/2014 02:00,0,0.000,ALERT,213.74,300.87,59.933,1400479203,"274151322000054","019011112586793",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,121219.6,121219.6,2051,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400479305,616707.00
05/19/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400479203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,298096.39999993,298096.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400480083,616708.00
05/19/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400479203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268058.39999989,268058.39999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400480083,616709.00
05/19/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400479203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,239257.79999992,239257.79999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400480083,616718.00
05/19/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400479203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243115.79999945,243115.79999945,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400480083,616711.00
05/19/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400479203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,281877.39999994,281877.39999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400480083,616712.00
05/19/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400479203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,273302.99999995,273302.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400480083,616713.00
05/19/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400479203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,281779.00000003,281779.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400480083,616714.00
05/19/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400479203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,309483.80000007,309483.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400480083,616715.00
05/19/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400479203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,284268.20000004,284268.20000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400480083,616716.00
05/19/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400479203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,312361.49999962,312361.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400480083,616717.00
05/19/2014 02:31,0,0.000,ALERT,214.19,302.07,59.981,1400481070,"274151322000083","019011112586793",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,122989.1,122989.1,2100,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400480834,616719.00
05/19/2014 02:31,0,0.000,ALERT,214.87,300.87,59.970,1400481070,"274151322000076","019011112586793",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,124697.4,124697.4,2093,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400480838,616720.00
05/19/2014 02:31,0,0.000,ALERT,214.41,300.87,59.975,1400481070,"274151322000094","019011112586793",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,71090.8,71090.8,2100,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400480842,616721.00
05/19/2014 02:31,0,0.000,ALERT,213.96,301.77,59.944,1400481070,"274151322000052","019011112586793",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,123053.5,123053.5,2064,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400480845,616722.00
05/19/2014 02:31,0,0.000,ALERT,214.19,300.87,59.965,1400481070,"274151322000085","019011112586793",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,122466.4,122466.4,2049,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400480849,616723.00
05/19/2014 02:31,0,0.000,ALERT,214.19,299.97,59.959,1400481070,"274151322000087","019011112586793",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,118178.4,118178.4,2068,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400480853,616724.00
05/19/2014 02:31,0,0.000,ALERT,213.96,300.87,59.970,1400481070,"274151322000088","019011112586793",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,118362.8,118362.8,2056,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400480857,616725.00
05/19/2014 02:31,0,0.000,ALERT,214.19,301.77,59.965,1400481070,"274151322000095","019011112586793",0.00,11.00,0,299.97,303.88,0.0,0.0,0.000,123340.7,123340.7,2083,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400480860,616726.00
05/19/2014 02:31,0,0.000,ALERT,214.87,300.27,60.018,1400481070,"274151322000068","019011112586793",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,68886.5,68886.5,2069,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400480864,616727.00
05/19/2014 02:31,0,0.000,ALERT,213.96,301.47,59.986,1400481070,"274151322000054","019011112586793",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,121219.6,121219.6,2055,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400480868,616728.00
05/19/2014 02:31,1,0,NO_COMMUNICATIONS,0,0,0,1400481070,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,273302.99999995,273302.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400481950,616729.00
05/19/2014 02:31,1,0,NO_COMMUNICATIONS,0,0,0,1400481070,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,281779.00000003,281779.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400481950,616730.00
05/19/2014 02:31,1,0,NO_COMMUNICATIONS,0,0,0,1400481070,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,309483.80000007,309483.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400481950,616731.00
05/19/2014 02:31,1,0,NO_COMMUNICATIONS,0,0,0,1400481070,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,284268.20000004,284268.20000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400481950,616732.00
05/19/2014 02:31,1,0,NO_COMMUNICATIONS,0,0,0,1400481070,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,312361.49999962,312361.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400481950,616733.00
05/19/2014 02:31,1,0,NO_COMMUNICATIONS,0,0,0,1400481070,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,239257.79999992,239257.79999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400481950,616737.00
05/19/2014 02:31,1,0,NO_COMMUNICATIONS,0,0,0,1400481070,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,298096.39999993,298096.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400481950,616735.00
05/19/2014 02:31,1,0,NO_COMMUNICATIONS,0,0,0,1400481070,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268058.39999989,268058.39999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400481950,616736.00
05/19/2014 02:31,1,0,NO_COMMUNICATIONS,0,0,0,1400481070,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243115.79999945,243115.79999945,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400481950,616738.00
05/19/2014 02:31,1,0,NO_COMMUNICATIONS,0,0,0,1400481070,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,281877.39999994,281877.39999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400481950,616739.00
05/19/2014 02:45,0,0.000,ALERT,213.74,300.57,59.986,1400481955,"274151322000083","019011112586793",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,122989.1,122989.1,2102,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400481974,616740.00
05/19/2014 02:45,0,0.000,ALERT,214.41,299.97,59.991,1400481955,"274151322000076","019011112586793",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,124697.4,124697.4,2095,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400481976,616741.00
05/19/2014 02:45,0,0.000,ALERT,213.74,299.97,59.970,1400481955,"274151322000094","019011112586793",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,71090.8,71090.8,2102,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400481979,616742.00
05/19/2014 02:45,0,0.000,ALERT,213.51,301.17,59.981,1400481955,"274151322000052","019011112586793",0.00,11.70,0,298.17,303.28,0.0,0.0,0.000,123053.5,123053.5,2066,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400481982,616743.00
05/19/2014 02:45,0,0.000,ALERT,214.19,300.57,59.981,1400481955,"274151322000085","019011112586793",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,122466.4,122466.4,2051,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400481985,616744.00
05/19/2014 02:45,0,0.000,ALERT,213.74,300.27,59.981,1400481955,"274151322000087","019011112586793",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,118178.4,118178.4,2070,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400481988,616745.00
05/19/2014 02:45,0,0.000,ALERT,213.74,300.27,59.986,1400481955,"274151322000088","019011112586793",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,118362.8,118362.8,2058,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400481990,616746.00
05/19/2014 02:45,0,0.000,ALERT,213.74,301.47,59.981,1400481955,"274151322000095","019011112586793",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,123340.7,123340.7,2085,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400481993,616747.00
05/19/2014 02:45,0,0.000,ALERT,214.41,299.37,59.970,1400481955,"274151322000068","019011112586793",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,68886.5,68886.5,2071,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400481996,616748.00
05/19/2014 02:45,0,0.000,ALERT,213.51,299.97,59.975,1400481955,"274151322000054","019011112586793",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,121219.6,121219.6,2057,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400481999,616749.00
05/19/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400481955,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,239257.79999992,239257.79999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400482836,616753.00
05/19/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400481955,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,298096.39999993,298096.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400482836,616751.00
05/19/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400481955,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268058.39999989,268058.39999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400482836,616752.00
05/19/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400481955,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243115.79999945,243115.79999945,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400482836,616754.00
05/19/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400481955,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,281877.39999994,281877.39999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400482836,616755.00
05/19/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400481955,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,273302.99999995,273302.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400482836,616756.00
05/19/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400481955,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,281779.00000003,281779.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400482836,616757.00
05/19/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400481955,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,309483.80000007,309483.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400482836,616758.00
05/19/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400481955,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,284268.20000004,284268.20000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400482836,616759.00
05/19/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400481955,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,312361.49999962,312361.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400482836,616760.00
05/19/2014 03:00,0,0.000,ALERT,214.41,300.87,59.965,1400482841,"274151322000083","019011112586793",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,122989.1,122989.1,2104,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400482475,616761.00
05/19/2014 03:00,0,0.000,ALERT,215.09,301.17,59.975,1400482841,"274151322000076","019011112586793",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,124697.4,124697.4,2097,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400482478,616762.00
05/19/2014 03:00,0,0.000,ALERT,214.64,300.27,59.991,1400482841,"274151322000094","019011112586793",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,71090.8,71090.8,2104,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400482480,616763.00
05/19/2014 03:00,0,0.000,ALERT,214.19,301.17,59.949,1400482841,"274151322000052","019011112586793",0.00,11.70,0,298.17,303.28,0.0,0.0,0.000,123053.5,123053.5,2068,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400482421,616764.00
05/19/2014 03:00,0,0.000,ALERT,214.64,300.57,59.970,1400482841,"274151322000085","019011112586793",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,122466.4,122466.4,2053,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400482424,616765.00
05/19/2014 03:00,0,0.000,ALERT,214.64,301.17,59.975,1400482841,"274151322000087","019011112586793",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,118178.4,118178.4,2072,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400482428,616766.00
05/19/2014 03:00,0,0.000,ALERT,213.96,301.17,60.012,1400482841,"274151322000088","019011112586793",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,118362.8,118362.8,2060,0,0,0,L,1151911521,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400482432,616767.00
05/19/2014 03:00,0,0.000,ALERT,214.19,301.47,59.975,1400482841,"274151322000095","019011112586793",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,123340.7,123340.7,2087,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400482436,616768.00
05/19/2014 03:00,0,0.000,ALERT,215.09,300.57,59.970,1400482841,"274151322000068","019011112586793",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,68886.5,68886.5,2073,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400482440,616769.00
05/19/2014 03:00,0,0.000,ALERT,214.19,300.57,60.007,1400482841,"274151322000054","019011112586793",0.00,12.00,0,298.17,303.28,0.0,0.0,0.000,121219.6,121219.6,2059,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400482444,616770.00
05/19/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400482841,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,312361.49999962,312361.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400483731,616771.00
05/19/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400482841,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,239257.79999992,239257.79999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400483731,616775.00
05/19/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400482841,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,298096.39999993,298096.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400483731,616773.00
05/19/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400482841,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268058.39999989,268058.39999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400483731,616774.00
05/19/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400482841,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243115.79999945,243115.79999945,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400483731,616776.00
05/19/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400482841,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,281877.39999994,281877.39999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400483731,616777.00
05/19/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400482841,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,273302.99999995,273302.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400483731,616778.00
05/19/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400482841,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,281779.00000003,281779.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400483731,616779.00
05/19/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400482841,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,309483.80000007,309483.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400483731,616780.00
05/19/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400482841,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,284268.20000004,284268.20000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400483731,616781.00
05/19/2014 03:32,0,0.000,ALERT,214.87,300.57,60.012,1400484778,"274151322000076","019011112586793",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,124697.4,124697.4,2101,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400484801,616782.00
05/19/2014 03:32,0,0.000,ALERT,214.19,300.27,60.007,1400484778,"274151322000094","019011112586793",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,71090.8,71090.8,2108,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400484802,616783.00
05/19/2014 03:32,0,0.000,ALERT,213.96,301.17,59.991,1400484778,"274151322000052","019011112586793",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,123053.5,123053.5,2072,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400484802,616784.00
05/19/2014 03:32,0,0.000,ALERT,214.19,300.27,60.002,1400484778,"274151322000085","019011112586793",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,122466.4,122466.4,2057,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400484803,616785.00
05/19/2014 03:32,0,0.000,ALERT,213.96,299.97,60.023,1400484778,"274151322000087","019011112586793",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,118178.4,118178.4,2078,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400484806,616786.00
05/19/2014 03:32,1,0,NO_COMMUNICATIONS,0,0,0,1400484778,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,281779.00000003,281779.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400485724,616787.00
05/19/2014 03:32,1,0,NO_COMMUNICATIONS,0,0,0,1400484778,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243115.79999945,243115.79999945,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400485724,616788.00
05/19/2014 03:32,1,0,NO_COMMUNICATIONS,0,0,0,1400484778,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,284268.20000004,284268.20000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400485724,616789.00
05/19/2014 03:32,1,0,NO_COMMUNICATIONS,0,0,0,1400484778,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,273302.99999995,273302.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400485724,616790.00
05/19/2014 03:32,1,0,NO_COMMUNICATIONS,0,0,0,1400484778,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,298096.39999993,298096.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400485724,616791.00
05/19/2014 03:32,1,0,NO_COMMUNICATIONS,0,0,0,1400484778,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,309483.80000007,309483.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400485724,616792.00
05/19/2014 03:32,1,0,NO_COMMUNICATIONS,0,0,0,1400484778,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,312361.49999962,312361.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400485724,616793.00
05/19/2014 03:32,1,0,NO_COMMUNICATIONS,0,0,0,1400484778,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,281877.39999994,281877.39999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400485724,616794.00
05/19/2014 03:32,1,0,NO_COMMUNICATIONS,0,0,0,1400484778,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,239257.79999992,239257.79999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400485724,616796.00
05/19/2014 04:01,0,0.000,ALERT,213.96,300.27,59.981,1400486507,"274151322000083","019011112586793",0.00,10.30,0,298.17,302.98,0.0,0.0,0.000,122989.1,122989.1,2114,0,0,0,L,1151911521,3,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400487369,616811.00
05/19/2014 04:01,0,0.000,ALERT,214.87,299.97,59.991,1400486507,"274151322000076","019011112586793",0.00,10.70,0,297.87,302.98,0.0,0.0,0.000,124697.4,124697.4,2105,0,0,0,L,1151911521,3,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400487380,616812.00
05/19/2014 04:01,0,0.000,ALERT,213.96,299.67,59.959,1400486507,"274151322000094","019011112586793",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,71090.8,71090.8,2112,0,0,0,L,1151911521,2,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400487343,616808.00
05/19/2014 04:01,0,0.000,ALERT,214.19,301.17,60.039,1400486507,"274151322000052","019011112586793",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,123053.5,123053.5,2074,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400486530,616800.00
05/19/2014 04:01,0,0.000,ALERT,214.19,299.97,59.970,1400486507,"274151322000085","019011112586793",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,122466.4,122466.4,2061,0,0,0,L,1151911521,3,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400487348,616809.00
05/19/2014 04:01,0,0.000,ALERT,213.96,299.37,59.975,1400486507,"274151322000087","019011112586793",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,118178.4,118178.4,2082,0,0,0,L,1151911521,3,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400487351,616810.00
05/19/2014 04:01,0,0.000,ALERT,213.96,300.57,60.002,1400486507,"274151322000088","019011112586793",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,118362.8,118362.8,2066,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400486539,616803.00
05/19/2014 04:01,0,0.000,ALERT,214.19,302.07,60.002,1400486507,"274151322000095","019011112586793",0.00,10.30,0,299.67,303.28,0.0,0.0,0.000,123340.7,123340.7,2093,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400486541,616804.00
05/19/2014 04:01,0,0.000,ALERT,214.87,299.67,59.959,1400486507,"274151322000068","019011112586793",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,68886.5,68886.5,2081,0,0,0,L,1151911521,2,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400487322,616807.00
05/19/2014 04:01,0,0.000,ALERT,214.19,300.57,59.996,1400486507,"274151322000054","019011112586793",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,121219.6,121219.6,2067,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400486547,616806.00
05/19/2014 04:01,1,0,NO_COMMUNICATIONS,0,0,0,1400486507,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,312361.49999962,312361.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400487387,616815.00
05/19/2014 04:01,1,0,NO_COMMUNICATIONS,0,0,0,1400486507,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,281877.39999994,281877.39999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400487387,616814.00
05/19/2014 04:01,1,0,NO_COMMUNICATIONS,0,0,0,1400486507,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,309483.80000007,309483.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400487387,616825.00
05/19/2014 04:01,1,0,NO_COMMUNICATIONS,0,0,0,1400486507,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,239257.79999992,239257.79999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400487387,616819.00
05/19/2014 04:01,1,0,NO_COMMUNICATIONS,0,0,0,1400486507,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243115.79999945,243115.79999945,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400487387,616818.00
05/19/2014 04:01,1,0,NO_COMMUNICATIONS,0,0,0,1400486507,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268058.39999989,268058.39999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400487387,616820.00
05/19/2014 04:01,1,0,NO_COMMUNICATIONS,0,0,0,1400486507,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,273302.99999995,273302.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400487387,616821.00
05/19/2014 04:01,1,0,NO_COMMUNICATIONS,0,0,0,1400486507,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,284268.20000004,284268.20000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400487387,616822.00
05/19/2014 04:01,1,0,NO_COMMUNICATIONS,0,0,0,1400486507,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,298096.39999993,298096.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400487387,616823.00
05/19/2014 04:01,1,0,NO_COMMUNICATIONS,0,0,0,1400486507,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,281779.00000003,281779.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400487387,616824.00
05/19/2014 04:15,0,0.000,ALERT,213.74,300.27,59.970,1400487303,"274151322000052","019011112586793",0.00,10.70,0,297.57,302.98,0.0,0.0,0.000,123053.5,123053.5,2076,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400487319,616797.00
05/19/2014 04:15,0,0.000,ALERT,213.96,300.87,59.975,1400487303,"274151322000054","019011112586793",0.00,11.00,0,297.87,302.98,0.0,0.0,0.000,121219.6,121219.6,2069,0,0,0,L,1151911521,2,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400487354,616798.00
05/19/2014 04:15,0,0.000,ALERT,213.96,301.17,59.991,1400487303,"274151322000095","019011112586793",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,123340.7,123340.7,2095,0,0,0,L,1151911521,2,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400487371,616799.00
05/19/2014 04:15,0,0.000,ALERT,213.74,300.27,59.991,1400487303,"274151322000088","019011112586793",0.00,10.70,0,297.87,302.68,0.0,0.0,0.000,118362.8,118362.8,2068,0,0,0,L,1151911521,4,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400487389,616800.00
05/19/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400487303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,284268.20000004,284268.20000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400488183,616801.00
05/19/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400487303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,298096.39999993,298096.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400488183,616802.00
05/19/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400487303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,281779.00000003,281779.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400488183,616803.00
05/19/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400487303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,309483.80000007,309483.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400488183,616808.00
05/19/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400487303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,312361.49999962,312361.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400488183,616807.00
05/19/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400487303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,281877.39999994,281877.39999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400488183,616806.00
05/19/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400487303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,239257.79999992,239257.79999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400488183,616811.00
05/19/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400487303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243115.79999945,243115.79999945,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400488183,616810.00
05/19/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400487303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268058.39999989,268058.39999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400488183,616812.00
05/19/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400487303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,273302.99999995,273302.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400488183,616813.00
05/19/2014 04:47,0,0.000,ALERT,213.29,299.07,59.981,1400489228,"274151322000083","019011112586793",0.00,10.00,0,297.26,302.68,0.0,0.0,0.000,122989.1,122989.1,2116,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400489057,616814.00
05/19/2014 04:47,0,0.000,ALERT,213.74,299.07,59.975,1400489228,"274151322000076","019011112586793",0.00,10.70,0,296.96,302.37,0.0,0.0,0.000,124697.4,124697.4,2107,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400489060,616815.00
05/19/2014 04:47,0,0.000,ALERT,213.06,298.47,59.975,1400489228,"274151322000094","019011112586793",0.00,9.70,0,296.66,301.47,0.0,0.0,0.000,71090.8,71090.8,2114,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400489063,616816.00
05/19/2014 04:47,0,0.000,ALERT,212.61,299.67,59.981,1400489228,"274151322000052","019011112586793",0.00,10.30,0,296.96,302.68,0.0,0.0,0.000,123053.5,123053.5,2078,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400489066,616817.00
05/19/2014 04:47,0,0.000,ALERT,213.06,298.47,59.933,1400489228,"274151322000085","019011112586793",0.00,10.00,0,297.26,302.07,0.0,0.0,0.000,122466.4,122466.4,2063,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400489069,616818.00
05/19/2014 04:47,0,0.000,ALERT,213.06,297.87,59.981,1400489228,"274151322000087","019011112586793",0.00,11.00,0,296.36,301.47,0.0,0.0,0.000,118178.4,118178.4,2084,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400489071,616819.00
05/19/2014 04:47,0,0.000,ALERT,212.61,299.07,59.975,1400489228,"274151322000088","019011112586793",0.00,10.70,0,296.96,302.07,0.0,0.0,0.000,118362.8,118362.8,2070,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400489074,616820.00
05/19/2014 04:47,0,0.000,ALERT,212.83,299.67,59.970,1400489228,"274151322000095","019011112586793",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,123340.7,123340.7,2097,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400489077,616821.00
05/19/2014 04:47,0,0.000,ALERT,213.51,298.17,59.975,1400489228,"274151322000068","019011112586793",0.00,11.30,0,296.66,301.17,0.0,0.0,0.000,68886.5,68886.5,2083,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400489080,616822.00
05/19/2014 04:47,0,0.000,ALERT,212.61,298.77,59.986,1400489228,"274151322000054","019011112586793",0.00,11.00,0,296.96,302.37,0.0,0.0,0.000,121219.6,121219.6,2071,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400489083,616823.00
05/19/2014 04:47,1,0,NO_COMMUNICATIONS,0,0,0,1400489228,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,309483.80000007,309483.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400490109,616833.00
05/19/2014 04:47,1,0,NO_COMMUNICATIONS,0,0,0,1400489228,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,239257.79999992,239257.79999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400490109,616827.00
05/19/2014 04:47,1,0,NO_COMMUNICATIONS,0,0,0,1400489228,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243115.79999945,243115.79999945,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400490109,616826.00
05/19/2014 04:47,1,0,NO_COMMUNICATIONS,0,0,0,1400489228,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268058.39999989,268058.39999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400490109,616828.00
05/19/2014 04:47,1,0,NO_COMMUNICATIONS,0,0,0,1400489228,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,273302.99999995,273302.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400490109,616829.00
05/19/2014 04:47,1,0,NO_COMMUNICATIONS,0,0,0,1400489228,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,284268.20000004,284268.20000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400490109,616830.00
05/19/2014 04:47,1,0,NO_COMMUNICATIONS,0,0,0,1400489228,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,298096.39999993,298096.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400490109,616831.00
05/19/2014 04:47,1,0,NO_COMMUNICATIONS,0,0,0,1400489228,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,281779.00000003,281779.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400490109,616832.00
05/19/2014 04:47,1,0,NO_COMMUNICATIONS,0,0,0,1400489228,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,312361.49999962,312361.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400490109,616836.00
05/19/2014 04:47,1,0,NO_COMMUNICATIONS,0,0,0,1400489228,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,281877.39999994,281877.39999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400490109,616835.00
05/19/2014 05:30,0,0.000,ALERT,213.96,300.27,59.986,1400491803,"274151322000083","019011112586793",0.00,10.30,0,296.96,303.28,0.0,0.0,0.000,122989.1,122989.1,2120,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400491699,616837.00
05/19/2014 05:30,0,0.000,ALERT,214.87,300.87,59.986,1400491803,"274151322000076","019011112586793",0.00,10.70,0,296.66,303.28,0.0,0.0,0.000,124697.4,124697.4,2111,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400491703,616838.00
05/19/2014 05:30,0,0.000,ALERT,214.41,301.17,59.975,1400491803,"274151322000094","019011112586793",0.00,10.00,0,296.36,302.37,0.0,0.0,0.000,71090.8,71090.8,2118,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400491707,616839.00
