ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2014 05:30,0,0.000,ALERT,213.96,301.17,59.981,1400491803,"274151322000052","019011112586793",0.00,10.70,0,296.66,303.28,0.0,0.0,0.000,123053.5,123053.5,2082,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400491711,616840.00
05/19/2014 05:30,0,0.000,ALERT,214.41,301.17,59.975,1400491803,"274151322000085","019011112586793",0.00,10.70,0,296.66,302.98,0.0,0.0,0.000,122466.4,122466.4,2067,0,0,0,L,1151911521,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400491715,616841.00
05/19/2014 05:30,0,0.000,ALERT,214.41,300.27,59.981,1400491803,"274151322000087","019011112586793",0.00,11.00,0,296.06,302.37,0.0,0.0,0.000,118178.4,118178.4,2088,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400491718,616842.00
05/19/2014 05:30,0,0.000,ALERT,213.96,301.77,59.970,1400491803,"274151322000088","019011112586793",0.00,11.00,0,296.66,302.98,0.0,0.0,0.000,118362.8,118362.8,2074,0,0,0,L,1151911521,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400491722,616843.00
05/19/2014 05:30,0,0.000,ALERT,214.19,302.37,59.981,1400491803,"274151322000095","019011112586793",0.00,10.00,0,297.87,303.88,0.0,0.0,0.000,123340.7,123340.7,2101,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400491726,616844.00
05/19/2014 05:30,0,0.000,ALERT,215.09,300.27,59.975,1400491803,"274151322000068","019011112586793",0.00,11.70,0,296.36,302.07,0.0,0.0,0.000,68886.5,68886.5,2087,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400491730,616845.00
05/19/2014 05:30,0,0.000,ALERT,214.19,302.07,59.965,1400491803,"274151322000054","019011112586793",0.00,11.30,0,296.66,303.28,0.0,0.0,0.000,121219.6,121219.6,2075,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400491734,616846.00
05/19/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400491803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,239257.79999992,239257.79999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400492683,616858.00
05/19/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400491803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268058.39999989,268058.39999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400492683,616848.00
05/19/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400491803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,273302.99999995,273302.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400492683,616849.00
05/19/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400491803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,284268.20000004,284268.20000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400492683,616850.00
05/19/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400491803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,298096.39999993,298096.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400492683,616851.00
05/19/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400491803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,281779.00000003,281779.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400492683,616852.00
05/19/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400491803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,309483.80000007,309483.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400492683,616857.00
05/19/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400491803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,312361.49999962,312361.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400492683,616856.00
05/19/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400491803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,281877.39999994,281877.39999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400492683,616855.00
05/19/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400491803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243115.79999945,243115.79999945,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400492683,616859.00
05/19/2014 05:47,0,0.000,ALERT,214.41,299.97,59.986,1400492828,"274151322000083","019011112586793",0.00,10.30,0,297.26,303.88,0.0,0.0,0.000,122989.1,122989.1,2122,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400492846,616860.00
05/19/2014 05:47,0,0.000,ALERT,214.64,299.97,59.938,1400492828,"274151322000076","019011112586793",0.00,10.70,0,297.26,303.58,0.0,0.0,0.000,124697.4,124697.4,2113,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400492848,616861.00
05/19/2014 05:47,0,0.000,ALERT,214.41,299.67,59.965,1400492828,"274151322000094","019011112586793",0.00,10.00,0,296.66,302.68,0.0,0.0,0.000,71090.8,71090.8,2120,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400492851,616862.00
05/19/2014 05:47,0,0.000,ALERT,214.19,299.97,59.981,1400492828,"274151322000052","019011112586793",0.00,11.00,0,297.26,303.58,0.0,0.0,0.000,123053.5,123053.5,2084,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400492854,616863.00
05/19/2014 05:47,0,0.000,ALERT,214.41,299.37,59.949,1400492828,"274151322000085","019011112586793",0.00,10.70,0,297.26,303.28,0.0,0.0,0.000,122466.4,122466.4,2069,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400492857,616864.00
05/19/2014 05:47,0,0.000,ALERT,214.41,299.37,59.933,1400492828,"274151322000087","019011112586793",0.00,11.00,0,296.36,302.68,0.0,0.0,0.000,118178.4,118178.4,2090,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400492860,616865.00
05/19/2014 05:47,0,0.000,ALERT,213.96,300.27,59.970,1400492828,"274151322000088","019011112586793",0.00,11.00,0,297.26,302.98,0.0,0.0,0.000,118362.8,118362.8,2076,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400492862,616866.00
05/19/2014 05:47,0,0.000,ALERT,214.41,300.87,59.970,1400492828,"274151322000095","019011112586793",0.00,10.00,0,298.17,304.18,0.0,0.0,0.000,123340.7,123340.7,2103,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400492865,616867.00
05/19/2014 05:47,0,0.000,ALERT,215.09,299.37,59.970,1400492828,"274151322000068","019011112586793",0.00,11.70,0,296.66,302.37,0.0,0.0,0.000,68886.5,68886.5,2089,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400492868,616868.00
05/19/2014 05:47,0,0.000,ALERT,214.19,300.27,59.965,1400492828,"274151322000054","019011112586793",0.00,11.30,0,297.26,303.58,0.0,0.0,0.000,121219.6,121219.6,2077,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400492871,616869.00
05/19/2014 05:47,1,0,NO_COMMUNICATIONS,0,0,0,1400492828,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,273302.99999995,273302.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400493710,616870.00
05/19/2014 05:47,1,0,NO_COMMUNICATIONS,0,0,0,1400492828,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,284268.20000004,284268.20000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400493710,616871.00
05/19/2014 05:47,1,0,NO_COMMUNICATIONS,0,0,0,1400492828,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,298096.39999993,298096.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400493710,616872.00
05/19/2014 05:47,1,0,NO_COMMUNICATIONS,0,0,0,1400492828,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,281779.00000003,281779.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400493710,616873.00
05/19/2014 05:47,1,0,NO_COMMUNICATIONS,0,0,0,1400492828,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,309483.80000007,309483.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400493710,616878.00
05/19/2014 05:47,1,0,NO_COMMUNICATIONS,0,0,0,1400492828,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,312361.49999962,312361.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400493710,616877.00
05/19/2014 05:47,1,0,NO_COMMUNICATIONS,0,0,0,1400492828,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,281877.39999994,281877.39999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400493710,616876.00
05/19/2014 05:47,1,0,NO_COMMUNICATIONS,0,0,0,1400492828,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,239257.79999992,239257.79999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400493710,616881.00
05/19/2014 05:47,1,0,NO_COMMUNICATIONS,0,0,0,1400492828,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243115.79999945,243115.79999945,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400493710,616880.00
05/19/2014 05:47,1,0,NO_COMMUNICATIONS,0,0,0,1400492828,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268058.39999989,268058.39999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400493710,616882.00
05/19/2014 06:15,0,0.021,ALERT,214.41,303.28,59.965,1400494504,"274151322000083","019011112586793",27.81,10.30,0,298.17,305.68,0.0,0.0,0.000,122989.1,122989.1,2124,0,0,0,L,1151911521,1,122.23,124.04,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1400494397,616883.00
05/19/2014 06:15,0,0.018,ALERT,215.09,302.68,59.981,1400494504,"274151322000076","019011112586793",28.77,11.00,0,297.87,305.38,0.0,0.0,0.000,124697.4,124697.4,2115,0,0,0,L,1151911521,1,122.68,124.27,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1400494401,616884.00
05/19/2014 06:15,0,0.000,ALERT,214.41,302.37,59.975,1400494504,"274151322000094","019011112586793",0.00,10.30,0,297.57,304.48,0.0,0.0,0.000,71090.8,71090.8,2122,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400494340,616885.00
05/19/2014 06:15,0,0.041,ALERT,214.41,302.07,59.981,1400494504,"274151322000052","019011112586793",28.09,11.00,0,297.87,305.68,0.0,0.0,0.000,123053.5,123053.5,2086,0,0,0,L,1151911521,1,122.01,124.04,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1400494344,616886.00
05/19/2014 06:15,0,0.018,ALERT,214.41,302.37,59.986,1400494504,"274151322000085","019011112586793",28.31,10.70,0,297.87,305.38,0.0,0.0,0.000,122466.4,122466.4,2071,0,0,0,L,1151911521,1,122.91,123.81,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1400494348,616887.00
05/19/2014 06:15,0,0.029,ALERT,214.41,302.37,59.991,1400494504,"274151322000087","019011112586793",27.51,11.00,0,297.26,304.48,0.0,0.0,0.000,118178.4,118178.4,2092,0,0,0,L,1151911521,1,122.46,124.04,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1400494351,616888.00
05/19/2014 06:15,0,0.008,ALERT,213.96,302.07,59.986,1400494504,"274151322000088","019011112586793",26.82,11.30,0,297.87,305.08,0.0,0.0,0.000,118362.8,118362.8,2078,0,0,0,L,1151911521,1,122.68,123.59,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1400494355,616889.00
05/19/2014 06:15,0,0.008,ALERT,214.64,303.58,60.002,1400494504,"274151322000095","019011112586793",28.19,10.00,0,299.07,305.98,0.0,0.0,0.000,123340.7,123340.7,2105,0,0,0,L,1151911521,1,122.68,123.81,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1400494359,616890.00
05/19/2014 06:15,0,0.008,ALERT,215.32,302.07,59.986,1400494504,"274151322000068","019011112586793",39.00,11.70,0,297.57,374.21,0.0,0.0,0.000,68886.5,68886.5,2091,0,0,0,L,1151911521,1,122.68,124.49,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1400494363,616891.00
05/19/2014 06:15,0,0.014,ALERT,214.19,302.07,59.986,1400494504,"274151322000054","019011112586793",28.35,11.30,0,297.87,305.68,0.0,0.0,0.000,121219.6,121219.6,2079,0,0,0,L,1151911521,1,122.46,123.59,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1400494367,616892.00
05/19/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400494504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,281779.00000003,281779.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400495385,616893.00
05/19/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400494504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,309483.80000007,309483.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400495385,616898.00
05/19/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400494504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,312361.49999962,312361.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400495385,616897.00
05/19/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400494504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,281877.39999994,281877.39999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400495385,616896.00
05/19/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400494504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,239257.79999992,239257.79999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400495385,616901.00
05/19/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400494504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243115.79999945,243115.79999945,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400495385,616900.00
05/19/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400494504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268058.39999989,268058.39999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400495385,616902.00
05/19/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400494504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,273302.99999995,273302.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400495385,616903.00
05/19/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400494504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,284268.20000004,284268.20000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400495385,616904.00
05/19/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1400494504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,298096.39999993,298096.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400495385,616905.00
05/19/2014 06:30,0,0.098,ACTIVE,213.96,352.57,59.996,1400495403,"274151322000083","019011112586793",25.66,11.70,0,297.57,353.17,2.6,0.6,0.000,122989.1,122989.1,2128,0,0,0,L,1151911521,2,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400495875,616916.00
05/19/2014 06:30,0,0.105,ACTIVE,214.64,337.24,60.002,1400495403,"274151322000076","019011112586793",26.12,13.00,0,297.57,346.56,2.8,0.8,0.000,124697.4,124697.4,2119,0,0,0,L,1151911521,2,122.46,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400495879,616917.00
05/19/2014 06:30,0,0.037,ALERT,213.96,307.48,59.986,1400495403,"274151322000094","019011112586793",28.82,11.30,0,296.66,397.05,0.0,0.0,0.000,71090.8,71090.8,2126,0,0,0,L,1151911521,2,122.01,123.81,0002,8,0,0,0,0,0,0,141,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400495883,616918.00
05/19/2014 06:30,0,0.121,ACTIVE,213.51,336.64,60.007,1400495403,"274151322000052","019011112586793",26.30,13.00,0,297.26,348.96,3.2,1.2,0.000,123053.6,123053.6,2090,0,0,0,L,1151911521,2,121.78,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400495886,616919.00
05/19/2014 06:30,0,0.082,ALERT,214.19,299.37,59.928,1400495403,"274151322000085","019011112586793",24.71,11.30,0,296.96,304.18,2.0,0.0,0.000,122466.4,122466.4,2073,0,0,0,L,1151911521,1,122.91,123.81,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1400495369,616910.00
05/19/2014 06:30,0,0.111,ACTIVE,213.96,336.94,59.986,1400495403,"274151322000087","019011112586793",24.99,12.30,0,296.96,345.66,2.8,0.8,0.000,118178.4,118178.4,2096,0,0,0,L,1151911521,3,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400495918,616921.00
05/19/2014 06:30,0,0.074,ACTIVE_NO_POWER,213.74,333.33,60.007,1400495403,"274151322000088","019011112586793",26.60,12.70,0,297.87,336.64,2.0,0.0,0.000,118362.8,118362.8,2082,0,0,0,L,1151911521,2,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400495891,616920.00
05/19/2014 06:30,0,0.098,ACTIVE,213.96,336.94,59.986,1400495403,"274151322000095","019011112586793",25.76,12.00,0,298.47,344.76,2.6,0.6,0.004,123340.7,123340.7,2109,0,0,0,L,1151911521,2,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400495921,616922.00
05/19/2014 06:30,0,0.006,ALERT,215.09,298.47,59.944,1400495403,"274151322000068","019011112586793",41.01,12.30,0,296.36,391.94,0.0,0.0,0.000,68886.5,68886.5,2093,0,0,0,L,1151911521,1,122.68,124.27,0002,11,0,0,0,0,0,0,150,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1400495380,616914.00
05/19/2014 06:30,0,0.102,ACTIVE,213.74,337.24,59.981,1400495403,"274151322000054","019011112586793",25.74,13.70,0,297.57,345.06,2.7,0.6,0.009,121219.6,121219.6,2083,0,0,0,L,1151911521,3,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400495949,616923.00
05/19/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400495403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,273302.99999995,273302.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400496299,616924.00
05/19/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400495403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,239257.79999992,239257.79999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400496300,616928.00
05/19/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400495403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,312361.49999962,312361.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400496300,616934.00
05/19/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400495403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,281779.00000003,281779.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400496299,616927.00
05/19/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400495403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243115.79999945,243115.79999945,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400496300,616929.00
05/19/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400495403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,309483.80000007,309483.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400496300,616931.00
05/19/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400495403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,284268.20000004,284268.20000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400496300,616935.00
05/19/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400495403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268058.39999989,268058.39999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400496300,616933.00
05/19/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400495403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,281877.39999994,281877.39999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400496300,616936.00
05/19/2014 06:30,0,0.080,ACTIVE,213.74,333.93,60.002,1400495404,"274151322000085","019011112586793",28.27,11.70,0,297.57,335.44,2.3,0.3,0.000,122466.4,122466.4,2075,0,0,0,L,1151911521,1,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400495889,616906.00
05/19/2014 06:30,0,0.006,ALERT,214.64,298.47,60.007,1400495404,"274151322000068","019011112586793",41.43,13.00,0,296.66,396.45,0.0,0.0,0.000,68886.5,68886.5,2095,0,0,0,L,1151911521,1,122.91,124.04,0002,13,0,0,0,0,0,0,141,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400495895,616907.00
05/19/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400495404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,273302.99999995,273302.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400496300,616908.00
05/19/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400495404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,239257.79999992,239257.79999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400496300,616912.00
05/19/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400495404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,312361.49999962,312361.49999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400496300,616918.00
05/19/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400495404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,281779.00000003,281779.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400496300,616911.00
05/19/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400495404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243115.79999945,243115.79999945,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400496300,616913.00
05/19/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400495404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,309483.80000007,309483.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400496300,616915.00
05/19/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400495404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,284268.20000004,284268.20000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400496300,616919.00
05/19/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400495404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268058.39999989,268058.39999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400496300,616917.00
05/19/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400495404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,281877.39999994,281877.39999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400496300,616920.00
05/19/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400495404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,298096.39999993,298096.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400496300,616921.00
05/19/2014 06:45,0,0.133,ALERT,214.19,336.34,59.991,1400496307,"274151322000083","019011112586793",25.80,13.00,0,298.47,352.57,3.5,1.4,0.000,122989.3,122989.3,2129,0,0,0,L,1151911521,1,122.01,123.81,0002,10,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400496202,616922.00
05/19/2014 06:45,0,0.139,ALERT,214.87,337.54,59.965,1400496307,"274151322000076","019011112586793",27.08,14.00,0,297.26,340.25,3.8,1.8,0.004,124697.6,124697.6,2120,0,0,0,L,1151911521,1,122.46,124.04,0002,13,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400496206,616923.00
05/19/2014 06:45,0,0.070,ALERT,214.41,336.04,59.986,1400496307,"274151322000094","019011112586793",29.06,12.70,0,296.36,397.35,2.1,0.1,0.000,71090.8,71090.8,2128,0,0,0,L,1151911521,1,122.01,124.27,0002,9,0,0,0,0,0,0,32,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400496210,616924.00
05/19/2014 06:45,0,0.156,ALERT,213.96,334.84,59.991,1400496307,"274151322000052","019011112586793",26.42,14.00,0,296.96,339.95,4.2,2.1,0.000,123053.9,123053.9,2091,0,0,0,L,1151911521,1,121.78,123.59,0002,13,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400496214,616925.00
05/19/2014 06:45,0,0.098,ACTIVE,214.19,335.44,59.991,1400496307,"274151322000085","019011112586793",29.36,13.30,0,298.17,342.35,2.9,0.9,0.000,122466.4,122466.4,2076,0,0,0,L,1151911521,1,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400496216,616926.00
05/19/2014 06:45,0,0.141,ALERT,214.19,336.04,59.991,1400496307,"274151322000087","019011112586793",26.10,13.30,0,296.96,339.65,3.7,1.7,0.004,118178.6,118178.6,2097,0,0,0,L,1151911521,1,122.46,123.81,0002,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400496220,616927.00
05/19/2014 06:45,0,0.117,ALERT,213.96,336.64,60.028,1400496307,"274151322000088","019011112586793",25.56,14.00,0,296.96,339.34,3.1,1.0,0.013,118362.9,118362.9,2083,0,0,0,L,1151911521,1,122.91,123.36,0002,12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400496224,616928.00
05/19/2014 06:45,0,0.131,ALERT,214.19,336.34,60.002,1400496307,"274151322000095","019011112586793",26.38,13.00,0,298.17,339.34,3.5,1.5,0.009,123340.8,123340.8,2110,0,0,0,L,1151911521,1,122.68,123.36,0002,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400496228,616929.00
05/19/2014 06:45,0,0.090,ALERT,214.87,337.84,59.996,1400496307,"274151322000068","019011112586793",29.32,14.30,0,296.36,397.05,2.7,0.7,0.000,68886.5,68886.5,2097,0,0,0,L,1151911521,1,122.68,124.04,0002,12,0,0,0,0,0,0,30,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400496231,616930.00
05/19/2014 06:45,0,0.133,ALERT,214.19,335.74,59.996,1400496307,"274151322000054","019011112586793",26.22,14.70,0,298.17,339.04,3.5,1.5,0.009,121219.8,121219.8,2084,0,0,0,L,1151911521,1,122.46,123.36,0002,14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400496235,616931.00
05/19/2014 06:45,1,0.019,ACTIVE_NO_POWER,212.8,331.03,60.03,1400496307,"033051125000150","019011112586793",43.43,11,0.000,321.57,439.27,0.8,0.0,0.000,312361.49999962,312361.99999962,79,0,0,0,L,2361,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400497059,616933.00
05/19/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1400496307,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,284268.20000004,284268.20000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400497188,616944.00
05/19/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1400496307,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,281877.39999994,281877.39999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400497188,616935.00
05/19/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1400496307,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,298096.39999993,298096.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400497188,616936.00
05/19/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1400496307,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,273302.99999995,273302.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400497188,616937.00
05/19/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1400496307,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,239257.79999992,239257.79999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400497188,616940.00
05/19/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1400496307,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,281779.00000003,281779.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400497188,616939.00
05/19/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1400496307,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243115.79999945,243115.79999945,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400497188,616941.00
05/19/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1400496307,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,309483.80000007,309483.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400497188,616943.00
05/19/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1400496307,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268058.39999989,268058.39999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400497188,616945.00
05/19/2014 07:19,1,0.323,ALERT,212.7,413.05,60.00,1400498340,"040051121000195","019011112586793",22.21,11,0.000,320.78,440.04,7.0,0.0,0.000,284268.20000004,284268.40000003,42,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400498362,616961.00
05/19/2014 07:19,1,0.233,ACTIVE,213.0,372.72,60.03,1400498340,"033051125000132","019011112586793",34.23,13,0.000,317.65,440.66,7.9,7.5,0.204,243115.79999945,243116.99999944,67,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499029,616966.00
05/19/2014 07:19,1,0.211,ACTIVE,213.1,389.59,60.03,1400498340,"033051125000135","019011112586793",34.51,13,0.000,317.09,442.42,7.2,5.1,0.148,239257.79999992,239258.69999992,108,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499030,616967.00
05/19/2014 07:19,1,0.245,ACTIVE,212.6,395.33,60.03,1400498340,"033051125000118","019011112586793",39.68,13,0.094,319.60,445.85,9.7,14.5,0.000,309483.80000007,309485.70000007,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400498340,616949.00
05/19/2014 07:19,1,0.262,ACTIVE,212.8,333.21,60.03,1400498340,"033051125000150","019011112586793",39.83,13,0.141,313.95,444.86,10.3,15.0,0.147,312361.99999962,312363.3999996,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400498342,616950.00
05/19/2014 07:19,0,0.369,ACTIVE,213.96,339.04,59.991,1400498340,"274151322000083","019011112586793",28.73,15.30,0,334.24,345.66,10.8,8.5,0.071,122991.8,122991.8,2132,0,0,0,L,1151911521,2,121.78,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499034,616969.00
05/19/2014 07:19,0,0.408,ACTIVE,214.64,339.04,59.986,1400498340,"274151322000076","019011112586793",29.40,15.80,0,335.14,346.26,12.1,9.8,0.062,124700.5,124700.5,2123,0,0,0,L,1151911521,2,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499035,616970.00
05/19/2014 07:19,0,0.326,ACTIVE,213.74,412.68,59.986,1400498340,"274151322000094","019011112586793",38.90,16.70,0,335.44,422.30,12.9,10.5,0.071,71093.9,71093.9,2132,0,0,0,L,1151911521,2,121.78,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499037,616971.00
05/19/2014 07:19,0,0.422,ACTIVE,213.51,338.44,59.975,1400498340,"274151322000052","019011112586793",27.81,15.80,0,333.63,345.96,11.9,9.6,0.071,123056.9,123056.9,2094,0,0,0,L,1151911521,1,121.33,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400498349,616954.00
05/19/2014 07:19,0,0.387,ACTIVE,213.96,340.55,59.970,1400498340,"274151322000085","019011112586793",28.61,15.50,0,334.84,346.86,11.2,8.9,0.062,122468.6,122468.6,2078,0,0,0,L,1151911521,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400498351,616955.00
05/19/2014 07:19,0,0.393,ACTIVE,213.74,338.44,59.996,1400498340,"274151322000087","019011112586793",27.75,15.50,0,333.93,345.66,11.1,8.7,0.057,118181.2,118181.2,2100,0,0,0,L,1151911521,1,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400498353,616956.00
05/19/2014 07:19,0,0.375,ACTIVE,213.29,339.65,59.986,1400498340,"274151322000088","019011112586793",27.67,15.80,0,333.33,345.36,10.6,8.3,0.062,118365.2,118365.2,2086,0,0,0,L,1151911521,2,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499038,616972.00
05/19/2014 07:19,0,0.393,ACTIVE,213.51,338.44,59.991,1400498340,"274151322000095","019011112586793",28.67,15.30,0,334.24,345.36,11.4,9.1,0.066,123343.5,123343.5,2113,0,0,0,L,1151911521,2,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499038,616973.00
05/19/2014 07:19,0,0.320,ACTIVE,214.64,425.61,59.981,1400498340,"274151322000068","019011112586793",40.35,18.30,0,336.34,431.62,13.2,10.8,0.062,68890.2,68890.2,2101,0,0,0,L,1151911521,2,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499040,616974.00
05/19/2014 07:19,0,0.396,ACTIVE,213.51,339.95,59.981,1400498340,"274151322000054","019011112586793",27.81,16.30,0,333.33,345.36,11.2,8.9,0.062,121222.4,121222.4,2087,0,0,0,L,1151911521,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400498359,616960.00
05/19/2014 07:19,1,0.336,ALERT,212.9,416.90,60.03,1400498340,"040051121000097","019011112586793",25.12,13,0.000,298.88,442.06,8.2,0.0,0.000,298096.39999993,298096.69999993,22,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400498365,616962.00
05/19/2014 07:19,1,0.436,ALERT,212.3,333.79,60.03,1400498340,"040051121000095","019011112586793",22.77,12,0.142,299.70,437.77,9.8,14.9,0.053,268058.39999989,268058.6999999,37,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400498368,616963.00
05/19/2014 07:19,1,0.426,ALERT,213.2,381.21,60.00,1400498340,"040051121000185","019011112586793",24.12,13,0.009,316.56,440.73,10.2,0.0,0.187,281779.00000003,281780.10000003,36,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400499051,616975.00
05/19/2014 07:19,1,0.509,ACTIVE,213.6,349.00,60.03,1400498340,"040051121000068","019011112586793",22.73,12,0.134,316.70,439.14,11.5,13.7,0.033,273302.99999995,273304.49999995,38,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499033,616968.00
05/19/2014 07:19,1,0,NO_COMMUNICATIONS,0,0,0,1400498340,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,281877.39999994,281877.39999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499222,616976.00
05/19/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1400499026,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268058.39999989,268058.39999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499926,616957.00
05/19/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1400499026,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,309483.80000007,309483.80000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499926,616961.00
05/19/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1400499026,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,312361.99999962,312361.99999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499926,616962.00
05/19/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1400499026,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,284268.20000004,284268.20000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499926,616964.00
05/19/2014 07:30,0,0,NO_COMMUNICATIONS,0,0,0,1400499026,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,123056.9,123056.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499926,616968.00
05/19/2014 07:30,0,0,NO_COMMUNICATIONS,0,0,0,1400499026,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,122468.6,122468.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499926,616969.00
05/19/2014 07:30,0,0,NO_COMMUNICATIONS,0,0,0,1400499026,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,118183.0,118183.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499926,616970.00
05/19/2014 07:30,0,0,NO_COMMUNICATIONS,0,0,0,1400499026,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,121222.4,121222.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499926,616974.00
05/19/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1400499026,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,298096.39999993,298096.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499926,616956.00
05/19/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1400499026,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,281877.39999994,281877.39999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499926,616975.00
05/19/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1400499026,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243115.79999945,243115.79999945,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499926,616958.00
05/19/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1400499026,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,239257.79999992,239257.79999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499926,616959.00
05/19/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1400499026,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,273302.99999995,273302.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499926,616960.00
05/19/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1400499026,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,281779.00000003,281779.00000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499926,616963.00
05/19/2014 07:30,0,0,NO_COMMUNICATIONS,0,0,0,1400499026,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,122989.3,122989.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499926,616965.00
05/19/2014 07:30,0,0,NO_COMMUNICATIONS,0,0,0,1400499026,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,124697.6,124697.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499926,616966.00
05/19/2014 07:30,0,0,NO_COMMUNICATIONS,0,0,0,1400499026,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,71090.8,71090.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499926,616967.00
05/19/2014 07:30,0,0,NO_COMMUNICATIONS,0,0,0,1400499026,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,118362.9,118362.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499926,616971.00
05/19/2014 07:30,0,0,NO_COMMUNICATIONS,0,0,0,1400499026,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,123340.8,123340.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499926,616972.00
05/19/2014 07:30,0,0,NO_COMMUNICATIONS,0,0,0,1400499026,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,68886.5,68886.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499926,616973.00
05/19/2014 07:45,1,0.703,ACTIVE,214.3,371.17,60.03,1400499926,"040051121000097","019011112586793",26.91,14,0.142,314.76,440.79,18.8,14.2,0.037,298096.69999993,298100.39999993,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499939,616977.00
05/19/2014 07:45,1,0.809,ACTIVE,213.9,429.11,60.03,1400499926,"040051121000095","019011112586793",23.53,13,0.130,311.64,437.66,18.9,10.6,0.000,268058.6999999,268062.09999988,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499942,616978.00
05/19/2014 07:45,1,0.488,ACTIVE,214.8,418.44,60.03,1400499926,"033051125000132","019011112586793",35.44,13,0.131,317.76,441.44,17.2,13.3,0.004,243116.99999944,243120.89999942,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499944,616979.00
05/19/2014 07:45,1,0.405,ACTIVE,214.1,407.71,60.03,1400499926,"033051125000135","019011112586793",36.97,14,0.142,318.38,441.67,14.9,12.9,0.001,239258.69999992,239261.99999992,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499946,616980.00
05/19/2014 07:45,1,0.774,ACTIVE,214.7,347.74,60.03,1400499926,"040051121000068","019011112586793",23.45,13,0.135,317.42,439.95,18.0,20.0,0.210,273304.49999995,273307.09999995,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499948,616981.00
05/19/2014 07:45,1,0.537,ACTIVE,213.7,402.43,60.03,1400499926,"033051125000118","019011112586793",40.04,14,0.140,316.24,444.41,21.3,11.4,0.013,309485.70000007,309490.80000007,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499950,616982.00
05/19/2014 07:45,1,0.556,ACTIVE,213.9,338.74,60.03,1400499926,"033051125000150","019011112586793",39.53,14,0.164,314.44,444.79,21.8,18.9,0.221,312363.3999996,312368.59999959,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499953,616983.00
