ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2014 07:45,1,0.519,ACTIVE,213.9,382.40,60.03,1400499926,"040051121000185","019011112586793",26.89,13,0.148,314.43,439.51,13.8,13.8,0.005,281780.10000003,281782.20000003,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499955,616984.00
05/19/2014 07:45,1,0.607,ACTIVE,213.7,389.12,60.03,1400499926,"040051121000195","019011112586793",25.94,13,0.128,317.53,440.76,15.6,9.5,0.176,284268.40000003,284271.80000007,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499957,616985.00
05/19/2014 07:45,0,0.717,ACTIVE,214.64,345.66,59.981,1400499926,"274151322000083","019011112586793",29.60,16.30,0,333.63,351.07,21.5,18.8,0.150,122997.4,122997.4,2133,0,0,0,L,1151911521,1,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499578,616986.00
05/19/2014 07:45,0,0.832,ACTIVE,215.09,348.66,59.996,1400499926,"274151322000076","019011112586793",30.34,17.30,0,333.33,353.47,25.6,22.7,0.164,124707.1,124707.1,2124,0,0,0,L,1151911521,1,122.68,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499581,616987.00
05/19/2014 07:45,0,0.518,ACTIVE,214.64,412.68,59.981,1400499926,"274151322000094","019011112586793",38.61,18.00,0,336.34,438.83,20.2,17.5,0.128,71097.5,71097.5,2133,0,0,0,L,1151911521,1,122.23,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499583,616988.00
05/19/2014 07:45,0,0.805,ACTIVE,214.41,344.15,59.975,1400499926,"274151322000052","019011112586793",29.68,17.00,0,332.13,352.87,24.2,21.4,0.164,123063.3,123063.3,2095,0,0,0,L,1151911521,1,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499585,616989.00
05/19/2014 07:45,0,0.770,ACTIVE,214.41,342.35,59.986,1400499926,"274151322000085","019011112586793",29.32,16.30,0,333.93,351.97,22.9,20.1,0.141,122474.5,122474.5,2079,0,0,0,L,1151911521,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499586,616990.00
05/19/2014 07:45,0,0.744,ACTIVE,214.41,347.76,59.981,1400499926,"274151322000087","019011112586793",29.32,17.00,0,333.63,351.97,22.1,19.4,0.137,118186.9,118186.9,2102,0,0,0,L,1151911521,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499588,616991.00
05/19/2014 07:45,0,0.752,ACTIVE,214.19,345.66,59.975,1400499926,"274151322000088","019011112586793",29.40,17.00,0,332.73,351.97,22.4,19.7,0.141,118370.9,118370.9,2087,0,0,0,L,1151911521,1,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499590,616992.00
05/19/2014 07:45,0,0.770,ACTIVE,214.41,347.46,59.986,1400499926,"274151322000095","019011112586793",30.10,16.30,0,332.73,351.67,23.5,20.7,0.155,123349.6,123349.6,2114,0,0,0,L,1151911521,1,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499591,616993.00
05/19/2014 07:45,0,0.527,ACTIVE,215.32,414.49,59.975,1400499926,"274151322000068","019011112586793",38.74,19.80,0,337.24,439.74,20.7,18.0,0.119,68893.9,68893.9,2102,0,0,0,L,1151911521,1,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499593,616994.00
05/19/2014 07:45,0,0.771,ACTIVE,214.41,342.65,59.981,1400499926,"274151322000054","019011112586793",29.42,17.50,0,333.33,351.97,23.0,20.3,0.141,121228.3,121228.3,2088,0,0,0,L,1151911521,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499595,616995.00
05/19/2014 07:45,1,0.729,ACTIVE,214.0,380.51,60.03,1400499926,"040051121000116","019011112586793",26.52,13,0.138,312.07,433.01,19.2,13.6,0.119,281877.39999994,281879.49999994,222,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400499600,616997.00
05/19/2014 08:01,1,1.039,ACTIVE,213.8,350.08,60.00,1400500866,"040051121000097","019011112586793",26.82,16,0.213,314.74,441.33,27.7,21.9,0.196,298100.39999993,298105.49999993,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400500869,616998.00
05/19/2014 08:01,1,1.159,ACTIVE,213.7,322.99,60.03,1400500866,"040051121000095","019011112586793",23.40,15,0.194,311.05,438.37,27.0,20.5,0.266,268062.09999988,268066.59999988,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400500871,616999.00
05/19/2014 08:01,1,0.703,ACTIVE,214.2,401.44,60.03,1400500866,"033051125000132","019011112586793",35.90,15,0.162,316.38,441.95,25.1,19.0,0.027,243120.89999942,243125.29999946,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400500873,617000.00
05/19/2014 08:01,1,0.621,ACTIVE,214.1,377.04,60.03,1400500866,"033051125000135","019011112586793",37.02,15,0.169,318.89,442.38,22.9,24.9,0.045,239261.99999992,239266.09999992,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400500875,617001.00
05/19/2014 08:01,1,1.046,ACTIVE,213.5,359.40,60.00,1400500866,"040051121000116","019011112586793",26.47,14,0.168,311.91,439.92,27.5,21.0,0.246,281879.49999994,281884.19999994,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400500877,617002.00
05/19/2014 08:01,1,1.119,ACTIVE,213.7,366.15,60.03,1400500866,"040051121000068","019011112586793",23.74,15,0.223,316.74,440.63,26.4,26.9,0.097,273307.09999995,273311.79999995,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400500880,617003.00
05/19/2014 08:01,1,0.791,ACTIVE,213.8,367.05,60.03,1400500866,"033051125000118","019011112586793",39.86,15,0.252,319.06,444.63,31.4,36.1,0.139,309490.80000007,309496.90000007,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400500882,617004.00
05/19/2014 08:01,1,0.795,ACTIVE,214.1,386.33,60.00,1400500866,"033051125000150","019011112586793",40.21,15,0.191,313.33,444.59,31.8,32.6,0.061,312368.59999959,312374.59999959,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400500884,617005.00
05/19/2014 08:01,1,0.736,ACTIVE,213.8,411.26,60.03,1400500866,"040051121000185","019011112586793",25.88,15,0.138,316.05,440.36,18.9,14.7,0.003,281782.20000003,281785.30000003,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400500886,617006.00
05/19/2014 08:01,1,0.901,ACTIVE,213.3,332.23,60.00,1400500866,"040051121000195","019011112586793",26.69,15,0.151,317.99,441.81,23.9,14.3,0.249,284271.80000007,284275.90000003,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400500889,617007.00
05/19/2014 08:01,0,1.037,ACTIVE,214.41,342.35,59.965,1400500866,"274151322000083","019011112586793",29.82,17.50,0,332.43,356.18,31.4,28.4,0.217,123003.5,123003.5,2134,0,0,0,L,1151911521,0,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400500891,617008.00
05/19/2014 08:01,0,1.201,ACTIVE,214.64,342.95,59.965,1400500866,"274151322000076","019011112586793",30.40,18.30,0,335.74,358.88,36.9,33.7,0.243,124714.5,124714.5,2125,0,0,0,L,1151911521,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400500893,617009.00
05/19/2014 08:01,0,0.732,ACTIVE,214.19,420.50,59.970,1400500866,"274151322000094","019011112586793",39.50,19.50,0,332.73,444.54,29.5,26.5,0.194,71103.2,71103.2,2134,0,0,0,L,1151911521,0,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400500894,617010.00
05/19/2014 08:01,0,1.133,ACTIVE,213.74,348.66,59.959,1400500866,"274151322000052","019011112586793",30.04,18.00,0,331.53,357.68,34.5,31.4,0.225,123070.2,123070.2,2096,0,0,0,L,1151911521,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400500896,617011.00
05/19/2014 08:01,0,1.102,ACTIVE,214.19,349.26,59.965,1400500866,"274151322000085","019011112586793",29.60,17.50,0,332.43,357.08,33.1,30.0,0.217,122481.0,122481.0,2080,0,0,0,L,1151911521,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400500898,617012.00
05/19/2014 08:01,0,1.074,ACTIVE,214.19,341.75,59.996,1400500866,"274151322000087","019011112586793",29.26,18.00,0,332.43,356.78,31.8,28.8,0.203,118193.3,118193.3,2103,0,0,0,L,1151911521,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400500899,617013.00
05/19/2014 08:01,0,1.090,ACTIVE,213.51,342.95,59.975,1400500866,"274151322000088","019011112586793",29.46,18.00,0,332.13,357.08,32.5,29.5,0.217,118377.3,118377.3,2088,0,0,0,L,1151911521,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400500901,617014.00
05/19/2014 08:01,0,1.104,ACTIVE,214.41,344.15,59.981,1400500866,"274151322000095","019011112586793",30.57,17.50,0,331.83,358.58,34.2,31.1,0.217,123356.4,123356.4,2115,0,0,0,L,1151911521,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400500903,617015.00
05/19/2014 08:01,0,0.746,ACTIVE,214.87,422.60,59.975,1400500866,"274151322000068","019011112586793",39.56,21.50,0,332.43,453.26,29.7,26.7,0.181,68899.7,68899.7,2103,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400500904,617016.00
05/19/2014 08:01,0,1.094,ACTIVE,213.96,344.76,59.975,1400500866,"274151322000054","019011112586793",29.88,18.70,0,331.83,357.08,33.1,30.0,0.212,121234.9,121234.9,2089,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400500906,617017.00
05/19/2014 08:15,1,1.350,ACTIVE,214.8,390.07,60.03,1400501703,"040051121000097","019011112586793",26.95,17,0.214,310.08,443.34,36.2,27.5,0.124,298105.49999993,298111.59999993,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400501705,617018.00
05/19/2014 08:15,1,1.452,ACTIVE,214.6,331.65,60.03,1400501703,"040051121000095","019011112586793",23.95,16,0.202,308.96,440.60,34.6,33.5,0.249,268066.59999988,268072.1999999,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400501707,617019.00
05/19/2014 08:15,1,0.901,ACTIVE,214.7,365.45,60.00,1400501703,"033051125000132","019011112586793",36.24,16,0.201,314.64,444.04,32.5,25.4,0.205,243125.29999946,243130.99999945,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400501710,617020.00
05/19/2014 08:15,1,0.843,ACTIVE,214.6,397.74,60.03,1400501703,"033051125000135","019011112586793",36.45,17,0.236,310.98,443.98,30.5,31.6,0.099,239266.09999992,239271.39999992,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400501712,617021.00
05/19/2014 08:15,1,1.347,ACTIVE,214.4,344.24,60.03,1400501703,"040051121000116","019011112586793",26.92,15,0.228,308.31,442.14,36.1,29.4,0.214,281884.19999994,281890.19999994,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400501714,617022.00
05/19/2014 08:15,1,1.433,ACTIVE,214.4,354.47,60.03,1400501703,"040051121000068","019011112586793",24.39,16,0.216,314.55,442.52,34.7,27.1,0.163,273311.79999995,273317.69999995,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400501716,617023.00
05/19/2014 08:15,1,1.037,ACTIVE,214.7,364.60,60.03,1400501703,"033051125000118","019011112586793",40.24,17,0.273,308.02,444.26,41.5,36.1,0.223,309496.90000007,309504.40000007,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400501719,617024.00
05/19/2014 08:15,1,1.037,ACTIVE,214.8,385.86,60.03,1400501703,"033051125000150","019011112586793",40.58,16,0.247,306.34,444.47,41.8,43.1,0.249,312374.59999959,312382.09999959,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400501721,617025.00
05/19/2014 08:15,1,0.993,ACTIVE,214.8,343.46,60.03,1400501703,"040051121000185","019011112586793",27.80,16,0.157,307.26,441.03,27.4,22.9,0.260,281785.30000003,281789.60000003,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400501723,617026.00
05/19/2014 08:15,1,1.240,ACTIVE,214.8,339.94,60.03,1400501703,"040051121000195","019011112586793",26.75,16,0.204,312.42,443.61,33.0,33.7,0.228,284275.90000003,284281.40000003,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400501725,617027.00
05/19/2014 08:15,0,1.389,ACTIVE,215.77,345.66,59.970,1400501703,"274151322000083","019011112586793",29.84,18.70,0,321.91,361.89,41.9,38.5,0.292,123011.0,123011.0,2135,0,0,0,L,1151911521,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400501727,617028.00
05/19/2014 08:15,0,1.596,ACTIVE,216.45,350.47,59.965,1400501703,"274151322000076","019011112586793",30.43,19.50,0,326.12,367.90,49.1,45.5,0.331,124723.4,124723.4,2126,0,0,0,L,1151911521,0,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400501729,617029.00
05/19/2014 08:15,0,0.990,ACTIVE,216.00,422.90,59.975,1400501703,"274151322000094","019011112586793",39.44,21.00,0,333.93,452.36,39.6,36.3,0.274,71110.2,71110.2,2135,0,0,0,L,1151911521,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400501731,617030.00
05/19/2014 08:15,0,1.525,ACTIVE,216.00,354.07,59.970,1400501703,"274151322000052","019011112586793",29.56,19.30,0,321.31,363.39,45.7,42.2,0.305,123078.4,123078.4,2097,0,0,0,L,1151911521,0,123.14,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400501732,617031.00
05/19/2014 08:15,0,1.459,ACTIVE,216.00,352.87,59.970,1400501703,"274151322000085","019011112586793",29.90,18.30,0,323.41,366.70,44.2,40.7,0.296,122488.9,122488.9,2081,0,0,0,L,1151911521,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400501734,617032.00
05/19/2014 08:15,0,1.430,ACTIVE,216.00,350.47,59.970,1400501703,"274151322000087","019011112586793",29.28,19.50,0,321.91,370.00,42.4,39.0,0.283,118200.8,118200.8,2104,0,0,0,L,1151911521,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400501736,617033.00
05/19/2014 08:15,0,1.463,ACTIVE,215.32,345.96,59.975,1400501703,"274151322000088","019011112586793",29.48,19.00,0,322.51,366.40,43.7,40.3,0.283,118385.1,118385.1,2089,0,0,0,L,1151911521,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400501738,617034.00
05/19/2014 08:15,0,1.486,ACTIVE,215.77,354.07,59.975,1400501703,"274151322000095","019011112586793",30.61,18.70,0,324.32,363.69,46.1,42.5,0.309,123364.6,123364.6,2116,0,0,0,L,1151911521,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400501739,617035.00
05/19/2014 08:15,0,0.973,ACTIVE,216.67,429.82,59.975,1400501703,"274151322000068","019011112586793",39.96,22.50,0,333.63,456.87,39.9,36.6,0.261,68906.7,68906.7,2104,0,0,0,L,1151911521,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400501741,617036.00
05/19/2014 08:15,0,1.467,ACTIVE,215.54,349.56,59.975,1400501703,"274151322000054","019011112586793",29.72,19.80,0,322.51,364.89,44.1,40.7,0.287,121242.9,121242.9,2090,0,0,0,L,1151911521,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400501743,617037.00
05/19/2014 08:30,1,1.784,ACTIVE,214.6,337.27,60.00,1400502603,"040051121000097","019011112586793",27.05,18,0.317,314.84,441.90,48.0,48.2,0.376,298111.59999993,298121.19999993,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400502606,617038.00
05/19/2014 08:30,1,1.878,ACTIVE,214.5,413.61,60.03,1400502603,"040051121000095","019011112586793",24.20,18,0.257,312.33,441.74,45.2,36.1,0.088,268072.1999999,268080.89999989,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400502608,617039.00
05/19/2014 08:30,1,1.193,ACTIVE,215.1,387.09,60.03,1400502603,"033051125000132","019011112586793",36.12,17,0.279,320.15,442.92,42.8,41.1,0.244,243130.99999945,243139.49999945,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400502610,617040.00
05/19/2014 08:30,1,1.148,ACTIVE,214.6,382.35,60.03,1400502603,"033051125000135","019011112586793",36.04,18,0.245,319.26,444.41,41.1,42.4,0.175,239271.39999992,239279.49999992,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400502613,617041.00
05/19/2014 08:30,1,1.785,ACTIVE,214.2,396.90,60.03,1400502603,"040051121000116","019011112586793",26.88,17,0.278,311.48,442.02,47.7,36.8,0.195,281890.19999994,281899.39999994,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400502615,617042.00
05/19/2014 08:30,1,1.873,ACTIVE,214.6,370.71,60.03,1400502603,"040051121000068","019011112586793",24.48,17,0.295,316.18,441.62,45.6,47.2,0.249,273317.69999995,273326.49999995,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400502617,617043.00
05/19/2014 08:30,1,1.342,ACTIVE,214.5,342.71,60.03,1400502603,"033051125000118","019011112586793",40.67,18,0.313,302.91,448.61,54.3,40.9,0.385,309504.40000007,309515.20000007,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400502619,617044.00
05/19/2014 08:30,1,1.395,ACTIVE,214.9,325.39,60.03,1400502603,"033051125000150","019011112586793",38.69,18,0.342,305.18,450.45,53.7,44.9,0.356,312382.09999959,312393.09999959,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400502622,617045.00
05/19/2014 08:30,1,1.385,ACTIVE,214.6,342.46,60.03,1400502603,"040051121000185","019011112586793",27.68,17,0.242,315.94,443.20,38.1,32.2,0.265,281789.60000003,281796.60000003,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400502624,617046.00
05/19/2014 08:30,1,1.659,ACTIVE,214.9,380.77,60.03,1400502603,"040051121000195","019011112586793",27.01,17,0.267,317.35,439.98,44.5,36.3,0.197,284281.40000003,284290.10000002,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400502626,617047.00
05/19/2014 08:30,0,1.832,ACTIVE,215.09,357.08,59.981,1400502603,"274151322000083","019011112586793",29.62,20.30,0,333.63,369.70,55.0,51.1,0.384,123022.1,123022.1,2136,0,0,0,L,1151911521,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400502628,617048.00
05/19/2014 08:30,0,2.078,ACTIVE,215.77,351.67,59.981,1400502603,"274151322000076","019011112586793",30.16,21.30,0,337.54,375.71,63.5,59.3,0.442,124736.4,124736.4,2127,0,0,0,L,1151911521,0,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400502630,617049.00
05/19/2014 08:30,0,1.252,ACTIVE,215.32,432.22,59.975,1400502603,"274151322000094","019011112586793",40.24,22.30,0,338.44,452.96,51.4,47.7,0.354,71120.5,71120.5,2136,0,0,0,L,1151911521,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400502632,617050.00
05/19/2014 08:30,0,1.953,ACTIVE,215.09,359.48,59.959,1400502603,"274151322000052","019011112586793",29.72,21.00,0,334.84,371.51,58.8,54.8,0.393,123090.4,123090.4,2098,0,0,0,L,1151911521,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400502633,617051.00
05/19/2014 08:30,0,1.900,ACTIVE,215.54,349.56,59.970,1400502603,"274151322000085","019011112586793",29.80,20.00,0,335.74,370.90,57.3,53.4,0.384,122500.6,122500.6,2082,0,0,0,L,1151911521,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400502635,617052.00
05/19/2014 08:30,0,1.842,ACTIVE,215.32,356.18,59.975,1400502603,"274151322000087","019011112586793",29.40,21.50,0,335.44,370.00,54.9,51.0,0.371,118212.0,118212.0,2105,0,0,0,L,1151911521,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400502637,617053.00
05/19/2014 08:30,0,1.891,ACTIVE,214.87,355.88,59.970,1400502603,"274151322000088","019011112586793",29.62,20.30,0,335.44,370.60,56.7,52.8,0.384,118396.7,118396.7,2090,0,0,0,L,1151911521,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400502639,617054.00
05/19/2014 08:30,0,1.957,ACTIVE,215.32,351.97,59.975,1400502603,"274151322000095","019011112586793",30.32,20.30,0,335.44,371.81,60.1,56.1,0.398,123376.9,123376.9,2117,0,0,0,L,1151911521,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400502640,617055.00
05/19/2014 08:30,0,1.268,ACTIVE,216.22,426.51,59.975,1400502603,"274151322000068","019011112586793",39.88,24.00,0,338.44,458.37,51.2,47.5,0.340,68917.0,68917.0,2105,0,0,0,L,1151911521,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400502642,617056.00
05/19/2014 08:30,0,1.895,ACTIVE,215.32,356.78,59.986,1400502603,"274151322000054","019011112586793",29.92,21.50,0,335.14,371.21,57.4,53.5,0.398,121254.6,121254.6,2091,0,0,0,L,1151911521,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400502644,617057.00
05/19/2014 08:45,1,2.281,ACTIVE,213.2,354.94,60.03,1400503503,"040051121000097","019011112586793",26.79,20,0.314,298.25,448.94,60.8,45.6,0.386,298121.19999993,298133.59999993,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400503506,617058.00
05/19/2014 08:45,1,2.348,ACTIVE,213.3,368.35,60.00,1400503503,"040051121000095","019011112586793",24.29,19,0.286,295.28,446.26,56.7,51.7,0.169,268080.89999989,268092.1999999,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400503508,617059.00
05/19/2014 08:45,1,1.510,ACTIVE,214.3,328.57,60.03,1400503503,"033051125000132","019011112586793",35.83,19,0.336,304.93,448.71,53.8,56.5,0.311,243139.49999945,243150.59999947,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400503510,617060.00
05/19/2014 08:45,1,1.479,ACTIVE,213.6,419.54,60.00,1400503503,"033051125000135","019011112586793",35.60,19,0.322,304.87,448.36,52.4,57.6,0.078,239279.49999992,239290.29999992,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400503513,617061.00
05/19/2014 08:45,1,2.268,ACTIVE,213.7,435.73,60.00,1400503503,"040051121000116","019011112586793",26.77,18,0.305,295.81,448.44,60.4,41.2,0.104,281899.39999994,281911.69999994,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400503515,617062.00
05/19/2014 08:45,1,2.369,ACTIVE,214.2,323.48,60.03,1400503503,"040051121000068","019011112586793",24.37,19,0.309,301.87,447.77,57.4,57.0,0.383,273326.49999995,273338.29999995,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400503517,617063.00
05/19/2014 08:45,1,1.793,ACTIVE,213.4,321.53,60.03,1400503503,"033051125000118","019011112586793",30.37,19,0.326,301.25,448.38,54.1,62.1,0.329,309515.20000007,309527.60000007,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400503519,617064.00
05/19/2014 08:45,1,1.795,ACTIVE,213.6,363.55,60.03,1400503503,"033051125000150","019011112586793",30.33,19,0.286,301.25,450.40,54.2,43.1,0.339,312393.09999959,312405.49999963,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400503521,617065.00
05/19/2014 08:45,1,1.852,ACTIVE,213.9,364.46,60.00,1400503503,"040051121000185","019011112586793",27.55,19,0.326,316.19,443.42,50.7,53.5,0.373,281796.60000003,281806.50000003,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400503524,617066.00
05/19/2014 08:45,1,2.250,ACTIVE,213.4,389.19,60.00,1400503503,"040051121000195","019011112586793",24.36,19,0.350,300.02,448.78,54.5,54.1,0.234,284290.10000002,284301.70000004,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400503527,617067.00
05/19/2014 08:45,0,2.314,ACTIVE,215.09,363.99,59.959,1400503503,"274151322000083","019011112586793",29.66,22.50,0,334.54,374.51,69.4,65.1,0.504,123036.5,123036.5,2137,0,0,0,L,1151911521,0,122.01,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400503528,617068.00
05/19/2014 08:45,0,2.596,ACTIVE,215.77,353.17,59.959,1400503503,"274151322000076","019011112586793",30.14,23.00,0,335.74,379.92,79.2,74.5,0.548,124753.0,124753.0,2128,0,0,0,L,1151911521,0,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400503530,617069.00
05/19/2014 08:45,0,1.590,ACTIVE,214.41,438.83,59.965,1400503503,"274151322000094","019011112586793",40.20,23.80,0,400.66,456.87,63.9,59.7,0.420,71133.9,71133.9,2137,0,0,0,L,1151911521,0,122.01,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400503532,617070.00
05/19/2014 08:45,0,2.473,ACTIVE,214.19,359.48,59.938,1400503503,"274151322000052","019011112586793",29.30,23.00,0,333.93,376.62,73.4,68.9,0.504,123105.8,123105.8,2099,0,0,0,L,1151911521,0,121.78,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400503533,617071.00
05/19/2014 08:45,0,2.400,ACTIVE,215.54,358.88,59.959,1400503503,"274151322000085","019011112586793",29.66,21.80,0,335.14,376.31,72.1,67.7,0.491,122515.6,122515.6,2083,0,0,0,L,1151911521,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400503536,617072.00
05/19/2014 08:45,0,2.357,ACTIVE,214.87,347.46,59.959,1400503503,"274151322000087","019011112586793",28.94,23.80,0,334.54,375.11,69.1,64.7,0.473,118226.4,118226.4,2106,0,0,0,L,1151911521,0,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400503537,617073.00
05/19/2014 08:45,0,2.396,ACTIVE,214.87,362.79,59.981,1400503503,"274151322000088","019011112586793",29.42,22.30,0,334.24,375.71,71.4,67.0,0.473,118411.6,118411.6,2091,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400503539,617074.00
05/19/2014 08:45,0,2.514,ACTIVE,214.64,354.07,59.970,1400503503,"274151322000095","019011112586793",29.82,22.50,0,334.54,377.82,75.9,71.3,0.513,123392.8,123392.8,2118,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400503541,617075.00
05/19/2014 08:45,0,1.656,ACTIVE,215.54,422.90,59.959,1400503503,"274151322000068","019011112586793",38.27,25.50,0,396.75,457.17,64.5,60.3,0.429,68930.5,68930.5,2106,0,0,0,L,1151911521,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400503542,617076.00
05/19/2014 08:45,0,2.434,ACTIVE,214.87,362.49,59.965,1400503503,"274151322000054","019011112586793",29.34,23.30,0,334.24,376.62,72.2,67.8,0.495,121269.7,121269.7,2092,0,0,0,L,1151911521,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400503544,617077.00
05/19/2014 09:00,1,2.865,ACTIVE,213.8,309.16,60.00,1400504403,"040051121000097","019011112586793",19.14,22,0.344,297.00,448.97,54.5,63.7,0.339,298133.59999993,298146.49999993,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400504406,617078.00
05/19/2014 09:00,1,2.985,ACTIVE,213.6,390.48,60.03,1400504403,"040051121000095","019011112586793",18.72,22,0.277,295.53,447.01,55.6,47.0,0.233,268092.1999999,268105.1999999,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400504408,617079.00
05/19/2014 09:00,1,1.880,ACTIVE,214.3,345.19,60.00,1400504403,"033051125000132","019011112586793",28.80,20,0.263,302.39,449.12,53.8,42.7,0.389,243150.59999947,243162.89999942,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400504410,617080.00
05/19/2014 09:00,1,1.845,ACTIVE,214.4,337.07,60.00,1400504403,"033051125000135","019011112586793",29.50,22,0.329,302.22,449.20,54.1,37.5,0.366,239290.29999992,239302.69999992,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400504412,617081.00
05/19/2014 09:00,1,2.855,ACTIVE,213.4,425.55,60.00,1400504403,"040051121000116","019011112586793",22.64,20,0.319,295.93,449.57,64.3,56.9,0.104,281911.69999994,281925.19999994,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400504415,617082.00
05/19/2014 09:00,1,2.788,ACTIVE,213.5,319.45,60.03,1400504403,"040051121000068","019011112586793",24.18,21,0.296,296.19,449.23,67.0,63.2,0.323,273338.29999995,273350.99999995,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400504417,617083.00
05/19/2014 09:00,1,2.123,ACTIVE,213.9,397.86,60.00,1400504403,"033051125000118","019011112586793",26.94,21,0.279,299.53,448.22,56.9,43.1,0.253,309527.60000007,309540.20000007,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400504419,617084.00
05/19/2014 09:00,1,2.123,ACTIVE,214.6,407.31,60.03,1400504403,"033051125000150","019011112586793",26.95,21,0.278,298.30,450.43,56.9,43.8,0.286,312405.49999963,312417.99999963,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400504421,617085.00
05/19/2014 09:00,1,2.357,ACTIVE,214.2,310.11,60.00,1400504403,"040051121000185","019011112586793",25.92,22,0.380,302.37,448.53,60.8,67.4,0.375,281806.50000003,281818.80000003,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400504423,617086.00
05/19/2014 09:00,1,2.756,ACTIVE,213.8,413.73,60.00,1400504403,"040051121000195","019011112586793",19.77,21,0.260,299.56,448.95,54.2,38.0,0.084,284301.70000004,284314.10000002,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400504426,617087.00
05/19/2014 09:00,0,2.738,ACTIVE,215.09,342.05,59.959,1400504403,"274151322000083","019011112586793",29.54,25.80,0,333.03,379.02,81.9,77.1,0.327,123054.2,123054.2,2138,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400504427,617088.00
05/19/2014 09:00,0,3.062,ACTIVE,216.00,343.25,59.949,1400504403,"274151322000076","019011112586793",29.82,28.30,0,334.54,379.92,92.4,87.3,0.358,124773.1,124773.1,2129,0,0,0,L,1151911521,0,123.36,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400504429,617089.00
05/19/2014 09:00,0,1.838,ACTIVE,215.54,443.34,59.959,1400504403,"274151322000094","019011112586793",39.96,26.30,0,391.34,463.18,74.5,70.0,0.521,71150.2,71150.2,2138,0,0,0,L,1151911521,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400504431,617090.00
05/19/2014 09:00,0,2.906,ACTIVE,215.32,343.25,59.975,1400504403,"274151322000052","019011112586793",29.30,27.50,0,333.33,379.02,86.2,81.3,0.318,123124.4,123124.4,2100,0,0,0,L,1151911521,0,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400504433,617091.00
05/19/2014 09:00,0,2.861,ACTIVE,215.54,343.25,59.954,1400504403,"274151322000085","019011112586793",29.36,25.30,0,333.93,379.32,85.2,80.3,0.318,122534.0,122534.0,2084,0,0,0,L,1151911521,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400504434,617092.00
05/19/2014 09:00,0,2.818,ACTIVE,215.54,341.75,59.954,1400504403,"274151322000087","019011112586793",28.49,27.50,0,333.63,379.02,81.3,76.6,0.305,118243.9,118243.9,2107,0,0,0,L,1151911521,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400504436,617093.00
05/19/2014 09:00,0,2.855,ACTIVE,215.09,351.67,59.959,1400504403,"274151322000088","019011112586793",29.12,25.80,0,333.63,379.02,84.2,79.4,0.314,118429.7,118429.7,2092,0,0,0,L,1151911521,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400504438,617094.00
05/19/2014 09:00,0,2.975,ACTIVE,215.32,353.17,59.949,1400504403,"274151322000095","019011112586793",29.70,27.80,0,333.93,379.32,89.5,84.5,0.336,123412.0,123412.0,2119,0,0,0,L,1151911521,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400504440,617095.00
05/19/2014 09:00,0,1.811,ACTIVE,216.45,447.85,59.965,1400504403,"274151322000068","019011112586793",40.55,27.80,0,399.16,464.98,74.0,69.5,0.508,68946.7,68946.7,2107,0,0,0,L,1151911521,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400504442,617096.00
05/19/2014 09:00,0,2.842,ACTIVE,215.32,350.47,59.949,1400504403,"274151322000054","019011112586793",29.58,27.80,0,333.63,379.92,85.1,80.2,0.323,121288.0,121288.0,2093,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400504443,617097.00
05/19/2014 09:15,1,3.214,ACTIVE,214.1,348.09,60.03,1400505303,"040051121000097","019011112586793",26.45,23,0.375,298.24,451.36,84.6,80.1,0.399,298146.49999993,298163.39999993,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400505306,617098.00
05/19/2014 09:15,1,3.268,ACTIVE,214.2,342.58,60.00,1400505303,"040051121000095","019011112586793",24.01,23,0.342,296.34,447.71,78.0,73.1,0.362,268105.1999999,268120.89999989,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400505308,617099.00
05/19/2014 09:15,1,2.233,ACTIVE,214.6,351.87,60.03,1400505303,"033051125000132","019011112586793",26.99,22,0.331,300.09,449.01,59.9,67.6,0.264,243162.89999942,243175.79999946,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400505310,617100.00
05/19/2014 09:15,1,2.196,ACTIVE,214.7,331.83,60.00,1400505303,"033051125000135","019011112586793",26.95,24,0.373,299.94,449.09,58.9,61.6,0.334,239302.69999992,239315.59999992,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400505313,617101.00
05/19/2014 09:15,1,3.202,ACTIVE,213.8,335.97,60.03,1400505303,"040051121000116","019011112586793",26.37,22,0.371,293.28,447.29,84.0,79.2,0.391,281925.19999994,281943.19999994,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400505315,617102.00
05/19/2014 09:15,1,3.326,ACTIVE,214.1,320.73,60.03,1400505303,"040051121000068","019011112586793",23.90,23,0.351,296.55,449.98,79.1,74.7,0.374,273350.99999995,273368.09999995,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400505317,617103.00
05/19/2014 09:15,1,2.397,ACTIVE,214.2,339.00,60.00,1400505303,"033051125000118","019011112586793",39.72,23,0.425,300.18,448.75,94.7,90.3,0.444,309540.20000007,309556.60000007,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400505319,617104.00
05/19/2014 09:15,1,2.386,ACTIVE,214.7,347.17,60.03,1400505303,"033051125000150","019011112586793",39.87,23,0.425,298.55,451.84,94.6,90.8,0.441,312417.99999963,312434.39999961,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400505321,617105.00
05/19/2014 09:15,1,2.847,ACTIVE,214.4,325.36,60.03,1400505303,"040051121000185","019011112586793",26.96,23,0.337,299.55,449.03,76.4,72.2,0.361,281818.80000003,281832.10000003,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400505324,617106.00
05/19/2014 09:15,1,3.176,ACTIVE,214.3,325.01,60.03,1400505303,"040051121000195","019011112586793",26.22,23,0.367,300.40,449.71,82.8,78.5,0.391,284314.10000002,284330.10000002,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400505326,617107.00
05/19/2014 09:15,0,3.289,ACTIVE,215.32,344.15,59.959,1400505303,"274151322000083","019011112586793",29.14,30.80,0,332.43,363.99,97.1,91.8,0.389,123075.3,123075.3,2139,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400505328,617108.00
05/19/2014 09:15,0,3.627,ACTIVE,216.45,343.55,59.938,1400505303,"274151322000076","019011112586793",29.54,32.00,0,333.93,366.40,108.5,102.8,0.420,124796.8,124796.8,2130,0,0,0,L,1151911521,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400505330,617109.00
05/19/2014 09:15,0,2.215,ACTIVE,215.77,422.90,59.954,1400505303,"274151322000094","019011112586793",39.64,32.20,0,392.85,464.08,89.0,84.0,0.340,71169.5,71169.5,2139,0,0,0,L,1151911521,0,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400505331,617110.00
05/19/2014 09:15,0,3.412,ACTIVE,215.54,353.77,59.954,1400505303,"274151322000052","019011112586793",29.22,31.30,0,332.73,364.59,101.0,95.5,0.384,123146.4,123146.4,2101,0,0,0,L,1151911521,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400505333,617111.00
05/19/2014 09:15,0,3.398,ACTIVE,215.77,355.28,59.954,1400505303,"274151322000085","019011112586793",29.02,29.30,0,333.03,364.89,100.0,94.5,0.371,122555.8,122555.8,2085,0,0,0,L,1151911521,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400505336,617112.00
05/19/2014 09:15,0,3.332,ACTIVE,215.77,343.25,59.959,1400505303,"274151322000087","019011112586793",28.07,33.00,0,332.73,364.29,94.7,89.5,0.362,118264.6,118264.6,2108,0,0,0,L,1151911521,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400505337,617113.00
05/19/2014 09:15,0,3.357,ACTIVE,215.32,346.56,59.949,1400505303,"274151322000088","019011112586793",29.08,29.00,0,332.13,364.29,98.8,93.5,0.367,118451.3,118451.3,2093,0,0,0,L,1151911521,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400505339,617114.00
05/19/2014 09:15,0,3.527,ACTIVE,215.54,345.36,59.944,1400505303,"274151322000095","019011112586793",29.36,31.00,0,332.73,365.80,104.9,99.3,0.393,123435.0,123435.0,2120,0,0,0,L,1151911521,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400505341,617115.00
05/19/2014 09:15,0,2.209,ACTIVE,216.22,429.22,59.954,1400505303,"274151322000068","019011112586793",40.04,33.00,0,398.26,466.19,90.1,85.0,0.336,68966.1,68966.1,2108,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400505343,617116.00
05/19/2014 09:15,0,3.398,ACTIVE,215.32,348.06,59.965,1400505303,"274151322000054","019011112586793",28.94,31.50,0,332.73,364.89,99.7,94.3,0.380,121309.8,121309.8,2094,0,0,0,L,1151911521,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400505344,617117.00
05/19/2014 09:30,1,3.666,ACTIVE,214.7,339.70,60.03,1400506203,"040051121000097","019011112586793",26.21,25,0.426,315.22,359.44,95.6,91.3,0.441,298163.39999993,298184.59999993,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400506206,617118.00
05/19/2014 09:30,1,3.725,ACTIVE,214.8,343.35,60.03,1400506203,"040051121000095","019011112586793",23.72,25,0.387,316.00,354.20,87.9,82.7,0.407,268120.89999989,268140.1999999,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400506208,617119.00
05/19/2014 09:30,1,2.407,ACTIVE,215.2,349.61,60.03,1400506203,"033051125000132","019011112586793",34.95,24,0.369,299.52,450.75,83.7,79.3,0.395,243175.79999946,243192.09999947,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400506211,617120.00
05/19/2014 09:30,1,2.365,ACTIVE,215.1,330.37,60.07,1400506203,"033051125000135","019011112586793",34.74,25,0.365,300.21,450.36,81.7,78.1,0.383,239315.59999992,239331.19999992,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400506213,617121.00
05/19/2014 09:30,1,3.655,ACTIVE,214.7,323.61,60.03,1400506203,"040051121000116","019011112586793",26.16,23,0.421,315.76,357.36,95.1,90.1,0.443,281943.19999994,281964.29999994,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400506215,617122.00
05/19/2014 09:30,1,3.794,ACTIVE,214.8,347.61,60.03,1400506203,"040051121000068","019011112586793",23.63,25,0.396,315.74,357.41,89.2,84.6,0.418,273368.09999995,273387.89999995,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400506217,617123.00
05/19/2014 09:30,1,2.742,ACTIVE,214.7,339.77,60.03,1400506203,"033051125000118","019011112586793",39.42,25,0.483,312.87,361.24,107.5,103.1,0.496,309556.60000007,309580.60000007,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400506219,617124.00
05/19/2014 09:30,1,2.740,ACTIVE,215.7,336.05,60.03,1400506203,"033051125000150","019011112586793",39.30,25,0.479,313.41,361.45,107.1,102.9,0.497,312434.39999961,312458.49999963,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400506222,617125.00
05/19/2014 09:30,1,3.342,ACTIVE,215.2,347.87,60.07,1400506203,"040051121000185","019011112586793",26.61,25,0.391,315.83,355.72,88.5,84.1,0.415,281832.10000003,281851.60000003,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400506224,617126.00
05/19/2014 09:30,1,3.662,ACTIVE,215.0,325.30,60.03,1400506203,"040051121000195","019011112586793",26.01,25,0.422,314.81,357.48,94.8,90.2,0.440,284330.10000002,284351.10000002,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400506226,617127.00
05/19/2014 09:30,0,3.775,ACTIVE,215.54,357.38,59.986,1400506203,"274151322000083","019011112586793",28.82,34.30,0,332.13,368.50,110.2,104.5,0.438,123099.7,123099.7,2140,0,0,0,L,1151911521,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400506228,617128.00
05/19/2014 09:30,0,4.113,ACTIVE,216.45,356.78,60.007,1400506203,"274151322000076","019011112586793",29.22,34.30,0,333.93,372.41,121.8,115.7,0.473,124824.0,124824.0,2131,0,0,0,L,1151911521,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400506229,617129.00
05/19/2014 09:30,0,2.561,ACTIVE,215.77,428.61,59.991,1400506203,"274151322000094","019011112586793",39.20,35.60,0,394.05,449.65,102.0,96.5,0.393,71192.0,71192.0,2140,0,0,0,L,1151911521,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400506232,617130.00
