ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2014 09:30,0,3.887,ACTIVE,215.77,358.28,59.986,1400506203,"274151322000052","019011112586793",28.84,34.30,0,332.43,370.00,113.5,107.6,0.438,123171.7,123171.7,2102,0,0,0,L,1151911521,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400506234,617131.00
05/19/2014 09:30,0,3.848,ACTIVE,215.77,358.28,59.981,1400506203,"274151322000085","019011112586793",28.96,32.20,0,333.33,369.70,112.8,107.0,0.429,122580.9,122580.9,2086,0,0,0,L,1151911521,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400506235,617132.00
05/19/2014 09:30,0,3.789,ACTIVE,216.00,356.78,59.986,1400506203,"274151322000087","019011112586793",27.91,37.50,0,332.43,368.20,107.0,101.4,0.407,118288.4,118288.4,2109,0,0,0,L,1151911521,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400506237,617133.00
05/19/2014 09:30,0,3.850,ACTIVE,216.00,344.76,59.981,1400506203,"274151322000088","019011112586793",28.59,32.40,0,332.43,369.40,111.4,105.6,0.415,118476.1,118476.1,2094,0,0,0,L,1151911521,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400506239,617134.00
05/19/2014 09:30,0,4.031,ACTIVE,215.77,359.18,60.007,1400506203,"274151322000095","019011112586793",29.02,34.30,0,332.43,370.90,118.4,112.4,0.438,123461.3,123461.3,2121,0,0,0,L,1151911521,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400506241,617135.00
05/19/2014 09:30,0,2.600,ACTIVE,216.45,414.79,59.981,1400506203,"274151322000068","019011112586793",38.88,36.00,0,399.46,446.95,101.4,95.9,0.371,68988.6,68988.6,2109,0,0,0,L,1151911521,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400506243,617136.00
05/19/2014 09:30,0,3.875,ACTIVE,215.77,353.47,59.981,1400506203,"274151322000054","019011112586793",28.69,34.50,0,332.13,370.30,112.7,106.8,0.429,121334.9,121334.9,2095,0,0,0,L,1151911521,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400506244,617137.00
05/19/2014 09:45,1,4.128,ACTIVE,215.9,355.20,60.03,1400507104,"040051121000097","019011112586793",25.86,28,0.472,316.81,362.53,106.2,101.4,0.486,298184.59999993,298208.49999993,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400507107,617138.00
05/19/2014 09:45,1,4.191,ACTIVE,215.5,344.38,60.07,1400507104,"040051121000095","019011112586793",23.35,28,0.429,317.58,359.52,97.4,92.0,0.446,268140.1999999,268161.89999989,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400507109,617139.00
05/19/2014 09:45,1,2.706,ACTIVE,216.0,325.05,60.07,1400507104,"033051125000132","019011112586793",34.51,26,0.411,317.28,358.24,92.9,88.5,0.435,243192.09999947,243212.99999945,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400507111,617140.00
05/19/2014 09:45,1,2.663,ACTIVE,215.6,325.26,60.03,1400507104,"033051125000135","019011112586793",34.33,28,0.407,317.53,359.07,91.0,87.2,0.424,239331.19999992,239351.79999992,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400507113,617141.00
05/19/2014 09:45,1,4.145,ACTIVE,215.1,329.33,60.03,1400507104,"040051121000116","019011112586793",25.71,25,0.471,315.23,361.07,106.0,100.5,0.487,281964.29999994,281987.99999994,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400507116,617142.00
05/19/2014 09:45,1,4.264,ACTIVE,215.3,353.04,60.07,1400507104,"040051121000068","019011112586793",23.27,27,0.438,316.72,359.89,98.7,94.1,0.457,273387.89999995,273410.19999995,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400507118,617143.00
05/19/2014 09:45,1,3.064,ACTIVE,215.7,336.88,60.03,1400507104,"033051125000118","019011112586793",39.35,27,0.539,312.83,365.46,120.0,115.5,0.548,309580.60000007,309607.80000007,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400507120,617144.00
05/19/2014 09:45,1,3.052,ACTIVE,215.9,357.76,60.03,1400507104,"033051125000150","019011112586793",39.43,27,0.538,314.60,366.15,119.7,115.4,0.545,312458.49999963,312485.69999962,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400507123,617145.00
05/19/2014 09:45,1,3.885,ACTIVE,215.8,347.88,60.03,1400507104,"040051121000185","019011112586793",26.11,27,0.448,317.34,359.84,100.9,96.3,0.465,281851.60000003,281874.10000003,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400507125,617146.00
05/19/2014 09:45,1,4.184,ACTIVE,215.0,331.27,60.03,1400507104,"040051121000195","019011112586793",25.55,27,0.472,316.36,361.35,106.4,101.1,0.487,284351.10000002,284374.80000007,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400507127,617147.00
05/19/2014 09:45,0,4.293,ACTIVE,216.00,347.76,59.996,1400507104,"274151322000083","019011112586793",28.19,37.00,0,333.63,372.71,122.6,116.4,0.495,123127.3,123127.3,2141,0,0,0,L,1151911521,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400507129,617148.00
05/19/2014 09:45,0,4.602,ACTIVE,216.90,351.97,59.986,1400507104,"274151322000076","019011112586793",28.86,37.30,0,333.93,375.71,134.5,127.9,0.504,124854.4,124854.4,2132,0,0,0,L,1151911521,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400507130,617149.00
05/19/2014 09:45,0,2.879,ACTIVE,216.00,418.39,59.996,1400507104,"274151322000094","019011112586793",39.04,38.80,0,394.05,449.05,113.4,107.5,0.433,71217.4,71217.4,2141,0,0,0,L,1151911521,0,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400507132,617150.00
05/19/2014 09:45,0,4.395,ACTIVE,216.00,349.86,59.986,1400507104,"274151322000052","019011112586793",28.29,37.50,0,333.63,373.31,125.8,119.5,0.482,123200.1,123200.1,2103,0,0,0,L,1151911521,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400507134,617151.00
05/19/2014 09:45,0,4.354,ACTIVE,216.22,355.58,60.002,1400507104,"274151322000085","019011112586793",28.31,35.40,0,333.93,373.31,124.8,118.5,0.477,122609.0,122609.0,2087,0,0,0,L,1151911521,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400507136,617152.00
05/19/2014 09:45,0,4.285,ACTIVE,216.00,359.48,59.991,1400507104,"274151322000087","019011112586793",27.27,41.80,0,333.63,371.51,118.2,112.2,0.451,118315.1,118315.1,2110,0,0,0,L,1151911521,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400507137,617153.00
05/19/2014 09:45,0,4.322,ACTIVE,216.00,353.77,59.991,1400507104,"274151322000088","019011112586793",28.19,35.40,0,333.63,373.01,123.4,117.2,0.460,118503.9,118503.9,2095,0,0,0,L,1151911521,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400507139,617154.00
05/19/2014 09:45,0,4.545,ACTIVE,216.22,345.06,59.996,1400507104,"274151322000095","019011112586793",28.55,37.50,0,333.93,374.51,131.3,124.9,0.486,123490.9,123490.9,2122,0,0,0,L,1151911521,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400507141,617155.00
05/19/2014 09:45,0,2.879,ACTIVE,217.35,414.79,59.986,1400507104,"274151322000068","019011112586793",38.76,39.30,0,393.45,445.15,112.2,106.4,0.424,69014.0,69014.0,2110,0,0,0,L,1151911521,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400507143,617156.00
05/19/2014 09:45,0,4.326,ACTIVE,216.00,347.46,59.991,1400507104,"274151322000054","019011112586793",28.43,37.50,0,333.63,373.91,124.7,118.4,0.477,121363.0,121363.0,2096,0,0,0,L,1151911521,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400507144,617157.00
05/19/2014 10:00,1,4.466,ACTIVE,216.0,356.06,60.03,1400508003,"040051121000097","019011112586793",25.35,30,0.501,316.76,363.22,112.6,107.7,0.514,298208.49999993,298234.69999993,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508006,617158.00
05/19/2014 10:00,1,4.551,ACTIVE,215.7,331.36,60.03,1400508003,"040051121000095","019011112586793",22.83,30,0.457,317.13,360.69,103.4,98.1,0.475,268161.89999989,268185.59999988,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508008,617159.00
05/19/2014 10:00,1,2.920,ACTIVE,215.6,324.11,60.07,1400508003,"033051125000132","019011112586793",34.16,28,0.441,317.64,359.43,99.2,94.6,0.458,243212.99999945,243235.79999946,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508011,617160.00
05/19/2014 10:00,1,2.861,ACTIVE,216.2,330.04,60.07,1400508003,"033051125000135","019011112586793",34.07,30,0.433,317.40,359.79,97.0,93.3,0.447,239351.79999992,239374.19999992,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508013,617161.00
05/19/2014 10:00,1,4.440,ACTIVE,215.0,322.25,60.03,1400508003,"040051121000116","019011112586793",25.57,26,0.503,315.58,362.15,112.9,107.3,0.514,281987.99999994,282013.99999994,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508015,617162.00
05/19/2014 10:00,1,4.568,ACTIVE,215.6,351.22,60.07,1400508003,"040051121000068","019011112586793",23.00,29,0.464,317.42,360.59,104.5,99.7,0.482,273410.19999995,273434.39999995,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508018,617163.00
05/19/2014 10:00,1,3.290,ACTIVE,215.6,343.16,60.03,1400508003,"033051125000118","019011112586793",38.89,29,0.570,315.18,367.87,127.3,122.2,0.576,309607.80000007,309637.60000007,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508020,617164.00
05/19/2014 10:00,1,3.272,ACTIVE,215.8,327.73,60.03,1400508003,"033051125000150","019011112586793",38.88,29,0.567,313.97,367.59,126.6,121.4,0.576,312485.69999962,312515.49999963,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508022,617165.00
05/19/2014 10:00,1,4.228,ACTIVE,216.0,322.34,60.03,1400508003,"040051121000185","019011112586793",25.63,30,0.480,317.56,362.45,107.8,103.2,0.493,281874.10000003,281899.10000003,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508024,617166.00
05/19/2014 10:00,1,4.467,ACTIVE,215.2,324.08,60.03,1400508003,"040051121000195","019011112586793",25.25,29,0.499,315.27,362.66,112.2,106.9,0.512,284374.80000007,284401.20000005,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508027,617167.00
05/19/2014 10:00,0,4.527,ACTIVE,215.54,358.58,60.002,1400508003,"274151322000083","019011112586793",28.19,40.20,0,333.63,374.81,129.2,122.8,0.517,123157.5,123157.5,2142,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508028,617168.00
05/19/2014 10:00,0,4.912,ACTIVE,216.67,364.59,60.002,1400508003,"274151322000076","019011112586793",28.39,40.60,0,333.63,377.82,141.3,134.4,0.544,124887.5,124887.5,2133,0,0,0,L,1151911521,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508030,617169.00
05/19/2014 10:00,0,3.098,ACTIVE,216.00,407.87,59.986,1400508003,"274151322000094","019011112586793",38.03,42.00,0,390.44,443.04,119.1,113.0,0.460,71245.2,71245.2,2142,0,0,0,L,1151911521,0,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508032,617170.00
05/19/2014 10:00,0,4.664,ACTIVE,215.54,353.17,60.018,1400508003,"274151322000052","019011112586793",27.93,40.80,0,333.63,375.71,131.9,125.4,0.513,123231.0,123231.0,2104,0,0,0,L,1151911521,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508033,617171.00
05/19/2014 10:00,0,4.641,ACTIVE,216.00,358.88,59.986,1400508003,"274151322000085","019011112586793",27.87,38.80,0,333.63,375.11,131.0,124.5,0.499,122639.8,122639.8,2088,0,0,0,L,1151911521,0,123.81,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508036,617172.00
05/19/2014 10:00,0,4.574,ACTIVE,215.77,351.97,59.996,1400508003,"274151322000087","019011112586793",26.82,46.60,0,333.63,373.91,124.2,118.0,0.473,118344.1,118344.1,2111,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508038,617173.00
05/19/2014 10:00,0,4.680,ACTIVE,215.77,351.07,59.986,1400508003,"274151322000088","019011112586793",27.73,38.60,0,333.33,375.41,131.5,125.0,0.482,118534.3,118534.3,2096,0,0,0,L,1151911521,0,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508039,617174.00
05/19/2014 10:00,0,4.875,ACTIVE,216.00,363.39,59.986,1400508003,"274151322000095","019011112586793",28.27,41.00,0,334.24,376.92,139.5,132.8,0.526,123523.3,123523.3,2123,0,0,0,L,1151911521,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508041,617175.00
05/19/2014 10:00,0,3.129,ACTIVE,216.45,415.69,59.991,1400508003,"274151322000068","019011112586793",37.91,42.50,0,389.24,450.86,119.9,113.8,0.460,69041.8,69041.8,2111,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508043,617176.00
05/19/2014 10:00,0,4.701,ACTIVE,216.00,361.59,59.986,1400508003,"274151322000054","019011112586793",27.81,40.80,0,333.33,376.01,132.3,125.8,0.513,121393.7,121393.7,2097,0,0,0,L,1151911521,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508045,617177.00
05/19/2014 10:15,1,4.957,ACTIVE,216.0,348.80,60.00,1400508903,"040051121000097","019011112586793",25.32,32,0.557,316.15,369.07,124.8,119.6,0.567,298234.69999993,298262.99999993,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508906,617178.00
05/19/2014 10:15,1,4.993,ACTIVE,215.6,326.76,60.00,1400508903,"040051121000095","019011112586793",22.92,32,0.505,307.35,382.80,113.9,108.7,0.517,268185.59999988,268211.49999989,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508908,617179.00
05/19/2014 10:15,1,3.207,ACTIVE,216.2,324.28,60.00,1400508903,"033051125000132","019011112586793",34.11,30,0.484,318.19,363.36,108.8,104.3,0.495,243235.79999946,243260.59999947,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508910,617180.00
05/19/2014 10:15,1,3.174,ACTIVE,216.3,359.07,60.00,1400508903,"033051125000135","019011112586793",33.70,32,0.474,315.74,362.92,106.4,102.2,0.488,239374.19999992,239398.49999992,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508913,617181.00
05/19/2014 10:15,1,4.916,ACTIVE,215.0,321.01,60.00,1400508903,"040051121000116","019011112586793",25.36,27,0.553,313.88,367.02,124.0,118.5,0.559,282013.99999994,282042.09999994,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508915,617182.00
05/19/2014 10:15,1,5.076,ACTIVE,216.0,328.63,60.03,1400508903,"040051121000068","019011112586793",22.76,31,0.512,316.68,363.71,115.0,109.9,0.524,273434.39999995,273460.49999995,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508917,617183.00
05/19/2014 10:15,1,3.635,ACTIVE,216.2,329.59,60.03,1400508903,"033051125000118","019011112586793",38.90,31,0.628,315.08,371.24,140.7,135.4,0.634,309637.60000007,309669.80000007,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508920,617184.00
05/19/2014 10:15,1,3.612,ACTIVE,215.7,345.43,60.00,1400508903,"033051125000150","019011112586793",38.99,31,0.629,313.53,373.47,140.1,135.2,0.633,312515.49999963,312547.69999962,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508922,617185.00
05/19/2014 10:15,1,4.807,ACTIVE,216.1,337.81,60.03,1400508903,"040051121000185","019011112586793",25.40,32,0.542,317.76,366.52,121.5,116.5,0.551,281899.10000003,281926.70000003,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508924,617186.00
05/19/2014 10:15,1,4.940,ALERT,215.3,338.99,60.03,1400508903,"040051121000195","019011112586793",25.53,31,0.559,316.46,366.84,125.5,119.8,0.566,284401.20000005,284429.60000003,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1400508927,617187.00
05/19/2014 10:15,0,5.105,ACTIVE,215.77,362.79,59.949,1400508903,"274151322000083","019011112586793",27.83,44.30,0,328.22,381.73,143.8,136.9,0.583,123190.2,123190.2,2143,0,0,0,L,1151911521,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508929,617188.00
05/19/2014 10:15,0,5.461,ACTIVE,216.67,351.67,59.975,1400508903,"274151322000076","019011112586793",28.27,43.40,0,333.03,379.92,156.3,148.9,0.623,124923.2,124923.2,2134,0,0,0,L,1151911521,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508930,617189.00
05/19/2014 10:15,0,3.443,ACTIVE,216.00,414.79,59.970,1400508903,"274151322000094","019011112586793",38.15,44.80,0,384.13,445.45,133.1,126.6,0.521,71275.3,71275.3,2143,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508932,617190.00
05/19/2014 10:15,0,5.236,ACTIVE,215.77,346.26,59.965,1400508903,"274151322000052","019011112586793",27.75,43.40,0,321.61,403.37,147.1,140.1,0.566,123264.4,123264.4,2105,0,0,0,L,1151911521,0,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508934,617191.00
05/19/2014 10:15,0,5.154,ACTIVE,216.00,347.46,59.970,1400508903,"274151322000085","019011112586793",27.99,41.50,0,333.03,378.72,146.1,139.1,0.557,122673.0,122673.0,2089,0,0,0,L,1151911521,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508936,617192.00
05/19/2014 10:15,0,5.109,ACTIVE,216.22,346.26,59.981,1400508903,"274151322000087","019011112586793",26.46,50.60,0,333.03,376.31,136.9,130.2,0.526,118375.3,118375.3,2112,0,0,0,L,1151911521,0,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508937,617193.00
05/19/2014 10:15,0,5.125,ACTIVE,215.54,364.59,59.965,1400508903,"274151322000088","019011112586793",27.75,41.00,0,332.73,378.12,144.0,137.1,0.526,118567.2,118567.2,2097,0,0,0,L,1151911521,0,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508939,617194.00
05/19/2014 10:15,0,5.338,ACTIVE,215.77,345.96,59.970,1400508903,"274151322000095","019011112586793",28.27,43.40,0,325.82,391.34,152.8,145.5,0.579,123558.2,123558.2,2124,0,0,0,L,1151911521,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508941,617195.00
05/19/2014 10:15,0,3.434,ACTIVE,216.67,417.49,59.959,1400508903,"274151322000068","019011112586793",38.21,44.80,0,386.83,444.24,132.5,125.9,0.504,69071.9,69071.9,2112,0,0,0,L,1151911521,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508942,617196.00
05/19/2014 10:15,0,5.148,ACTIVE,215.54,347.76,59.965,1400508903,"274151322000054","019011112586793",27.87,43.40,0,333.03,379.62,145.2,138.2,0.557,121426.8,121426.8,2098,0,0,0,L,1151911521,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400508944,617197.00
05/19/2014 10:30,1,5.426,ACTIVE,217.0,326.48,60.00,1400509803,"040051121000097","019011112586793",25.21,33,0.604,315.42,372.30,136.1,130.9,0.609,298262.99999993,298294.19999993,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400509806,617198.00
05/19/2014 10:30,1,5.476,ACTIVE,216.4,343.43,60.03,1400509803,"040051121000095","019011112586793",22.67,33,0.548,316.33,367.83,123.5,118.1,0.554,268211.49999989,268239.79999989,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400509808,617199.00
05/19/2014 10:30,1,3.520,ACTIVE,216.8,351.50,60.03,1400509803,"033051125000132","019011112586793",33.94,31,0.528,318.01,366.18,118.9,114.0,0.536,243260.59999947,243287.59999947,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400509810,617200.00
05/19/2014 10:30,1,3.491,ACTIVE,217.3,335.82,60.03,1400509803,"033051125000135","019011112586793",33.36,32,0.516,317.91,367.18,115.9,111.7,0.524,239398.49999992,239425.19999992,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400509812,617201.00
05/19/2014 10:30,1,5.414,ACTIVE,215.9,334.96,60.03,1400509803,"040051121000116","019011112586793",25.10,29,0.601,314.86,370.68,135.2,129.4,0.604,282042.09999994,282072.89999994,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400509814,617202.00
05/19/2014 10:30,1,5.564,ACTIVE,216.8,330.08,60.03,1400509803,"040051121000068","019011112586793",22.58,32,0.556,317.51,368.88,125.0,119.9,0.564,273460.49999995,273489.29999995,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400509817,617203.00
05/19/2014 10:30,1,4.033,ACTIVE,216.5,358.36,60.03,1400509803,"033051125000118","019011112586793",38.32,32,0.686,314.94,377.20,153.8,147.7,0.682,309669.80000007,309705.20000007,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400509819,617204.00
05/19/2014 10:30,1,3.970,ACTIVE,216.9,343.15,60.00,1400509803,"033051125000150","019011112586793",38.88,32,0.688,313.92,377.90,153.6,148.5,0.687,312547.69999962,312583.0999996,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400509821,617205.00
05/19/2014 10:30,1,5.387,ACTIVE,216.9,345.70,60.03,1400509803,"040051121000185","019011112586793",25.02,32,0.597,316.75,371.64,134.1,129.2,0.598,281926.70000003,281957.30000003,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400509823,617206.00
05/19/2014 10:30,1,5.493,ACTIVE,216.6,327.98,60.03,1400509803,"040051121000195","019011112586793",25.15,32,0.611,316.29,372.34,137.4,131.5,0.616,284429.60000003,284461.00000007,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400509826,617207.00
05/19/2014 10:30,0,5.547,ACTIVE,216.22,367.90,59.996,1400509803,"274151322000083","019011112586793",27.91,47.00,0,332.73,381.42,156.7,149.3,0.628,123226.1,123226.1,2144,0,0,0,L,1151911521,0,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400509827,617208.00
05/19/2014 10:30,0,5.938,ACTIVE,217.13,367.00,59.981,1400509803,"274151322000076","019011112586793",28.31,45.80,0,321.31,394.95,170.2,162.4,0.658,124962.2,124962.2,2135,0,0,0,L,1151911521,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400509829,617209.00
05/19/2014 10:30,0,3.799,ACTIVE,216.67,409.38,59.975,1400509803,"274151322000094","019011112586793",37.89,47.00,0,385.33,458.67,144.3,137.3,0.552,71308.4,71308.4,2144,0,0,0,L,1151911521,0,123.36,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400509831,617210.00
05/19/2014 10:30,0,5.699,ACTIVE,216.45,348.36,59.981,1400509803,"274151322000052","019011112586793",27.71,46.20,0,320.11,386.53,159.9,152.4,0.619,123301.0,123301.0,2106,0,0,0,L,1151911521,0,123.36,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400509832,617211.00
05/19/2014 10:30,0,5.672,ACTIVE,216.90,361.59,59.986,1400509803,"274151322000085","019011112586793",27.77,44.30,0,310.79,394.95,159.4,151.9,0.592,122709.5,122709.5,2090,0,0,0,L,1151911521,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400509834,617212.00
05/19/2014 10:30,0,5.572,ACTIVE,216.90,349.26,60.007,1400509803,"274151322000087","019011112586793",26.38,55.80,0,332.13,379.62,148.7,141.6,0.579,118409.4,118409.4,2113,0,0,0,L,1151911521,0,123.81,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400509836,617213.00
05/19/2014 10:30,0,5.646,ACTIVE,216.45,365.19,59.981,1400509803,"274151322000088","019011112586793",27.59,43.20,0,327.02,393.15,157.7,150.3,0.605,118603.3,118603.3,2098,0,0,0,L,1151911521,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400509838,617214.00
05/19/2014 10:30,0,5.906,ACTIVE,216.22,348.66,59.981,1400509803,"274151322000095","019011112586793",27.93,46.80,0,327.32,389.24,167.0,159.2,0.623,123596.5,123596.5,2125,0,0,0,L,1151911521,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400509839,617215.00
05/19/2014 10:30,0,3.811,ACTIVE,217.35,420.80,59.986,1400509803,"274151322000068","019011112586793",37.59,46.60,0,386.53,447.25,144.9,137.9,0.552,69105.1,69105.1,2113,0,0,0,L,1151911521,0,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400509841,617216.00
05/19/2014 10:30,0,5.697,ACTIVE,216.67,364.29,59.991,1400509803,"274151322000054","019011112586793",27.63,45.80,0,321.31,398.86,159.3,151.8,0.605,121463.3,121463.3,2099,0,0,0,L,1151911521,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400509843,617217.00
05/19/2014 11:00,1,5.522,ACTIVE,217.7,366.11,60.03,1400511603,"040051121000097","019011112586793",24.70,35,0.603,314.97,374.05,135.7,130.1,0.608,298294.19999993,298360.39999993,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511605,617218.00
05/19/2014 11:00,1,5.553,ACTIVE,217.2,358.88,60.03,1400511603,"040051121000095","019011112586793",22.31,35,0.545,316.86,369.04,123.2,117.8,0.553,268239.79999989,268299.49999989,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511608,617219.00
05/19/2014 11:00,1,3.584,ACTIVE,217.6,329.87,60.03,1400511603,"033051125000132","019011112586793",33.25,32,0.523,317.55,368.48,118.6,113.3,0.535,243287.59999947,243345.19999943,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511610,617220.00
05/19/2014 11:00,1,3.527,ACTIVE,217.6,332.24,60.00,1400511603,"033051125000135","019011112586793",33.08,35,0.516,315.94,368.62,116.1,111.7,0.525,239425.19999992,239481.79999992,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511613,617221.00
05/19/2014 11:00,1,5.501,ACTIVE,217.1,332.28,60.00,1400511603,"040051121000116","019011112586793",24.88,31,0.603,315.15,372.28,136.2,130.1,0.606,282072.89999994,282138.39999994,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511615,617222.00
05/19/2014 11:00,1,5.621,ACTIVE,217.7,324.60,60.03,1400511603,"040051121000068","019011112586793",22.38,34,0.554,316.84,369.84,125.2,119.9,0.565,273489.29999995,273549.79999995,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511617,617223.00
05/19/2014 11:00,1,4.071,ACTIVE,216.9,365.71,60.03,1400511603,"033051125000118","019011112586793",38.26,34,0.691,314.08,379.10,155.0,148.9,0.692,309705.20000007,309780.50000007,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511619,617224.00
05/19/2014 11:00,1,4.029,ACTIVE,217.7,374.44,60.00,1400511603,"033051125000150","019011112586793",38.49,34,0.690,312.86,379.80,154.3,149.1,0.687,312583.0999996,312658.29999959,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511621,617225.00
05/19/2014 11:00,1,5.484,ALERT,217.6,330.63,60.03,1400511603,"040051121000185","019011112586793",24.80,35,0.601,317.63,373.42,135.3,130.3,0.604,281957.30000003,282023.00000003,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400511624,617226.00
05/19/2014 11:00,1,5.569,ALERT,217.3,365.07,60.03,1400511603,"040051121000195","019011112586793",24.80,34,0.608,316.25,373.86,137.4,131.4,0.612,284461.00000007,284527.60000003,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400511627,617227.00
05/19/2014 11:00,0,5.668,ACTIVE,216.22,347.76,59.975,1400511603,"274151322000083","019011112586793",27.57,50.60,0,333.03,383.53,158.1,150.7,0.632,123302.4,123302.4,2145,0,0,0,L,1151911521,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511629,617228.00
05/19/2014 11:00,0,6.119,ACTIVE,217.35,360.99,59.981,1400511603,"274151322000076","019011112586793",27.81,49.00,0,331.53,385.33,172.3,164.4,0.667,125045.1,125045.1,2136,0,0,0,L,1151911521,0,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511630,617229.00
05/19/2014 11:00,0,3.885,ACTIVE,216.67,417.19,59.975,1400511603,"274151322000094","019011112586793",37.27,50.60,0,382.33,446.35,146.8,139.7,0.575,71378.9,71378.9,2145,0,0,0,L,1151911521,0,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511632,617230.00
05/19/2014 11:00,0,5.775,ACTIVE,216.45,362.19,59.975,1400511603,"274151322000052","019011112586793",27.63,48.80,0,331.83,384.13,161.5,153.9,0.632,123378.8,123378.8,2107,0,0,0,L,1151911521,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511634,617231.00
05/19/2014 11:00,0,5.787,ACTIVE,216.90,363.69,59.959,1400511603,"274151322000085","019011112586793",27.47,47.50,0,327.92,385.63,161.0,153.5,0.597,122787.1,122787.1,2091,0,0,0,L,1151911521,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511636,617232.00
05/19/2014 11:00,0,5.734,ACTIVE,216.45,365.80,59.981,1400511603,"274151322000087","019011112586793",25.76,63.70,0,332.13,380.82,149.6,142.5,0.566,118481.3,118481.3,2114,0,0,0,L,1151911521,0,124.27,124.49,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511637,617233.00
05/19/2014 11:00,0,5.699,ACTIVE,216.22,366.70,59.970,1400511603,"274151322000088","019011112586793",27.47,47.00,0,319.21,393.45,158.5,151.1,0.610,118679.8,118679.8,2099,0,0,0,L,1151911521,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511639,617234.00
05/19/2014 11:00,0,5.990,ACTIVE,216.67,348.36,59.975,1400511603,"274151322000095","019011112586793",27.77,51.00,0,331.53,385.93,168.5,160.7,0.623,123677.7,123677.7,2126,0,0,0,L,1151911521,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511641,617235.00
05/19/2014 11:00,0,3.885,ACTIVE,217.35,400.96,59.975,1400511603,"274151322000068","019011112586793",37.03,49.00,0,382.63,446.95,146.6,139.5,0.561,69175.8,69175.8,2114,0,0,0,L,1151911521,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511643,617236.00
05/19/2014 11:00,0,5.756,ACTIVE,216.45,349.26,59.975,1400511603,"274151322000054","019011112586793",27.39,49.80,0,329.73,384.73,159.8,152.3,0.623,121540.6,121540.6,2100,0,0,0,L,1151911521,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511644,617237.00
05/19/2014 11:00,1,5.609,ACTIVE,218.1,331.56,60.03,1400511602,"040051121000097","019011112586793",24.63,35,0.608,317.62,373.48,137.5,132.1,0.609,298360.39999993,298364.59999993,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511604,617238.00
05/19/2014 11:00,1,5.609,ACTIVE,217.3,326.00,60.03,1400511602,"040051121000095","019011112586793",22.46,35,0.555,318.12,369.46,125.4,119.9,0.560,268299.49999989,268303.49999989,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511607,617239.00
05/19/2014 11:00,1,3.594,ACTIVE,217.4,326.79,60.03,1400511602,"033051125000132","019011112586793",33.39,32,0.527,319.78,369.13,119.4,114.0,0.535,243345.19999943,243348.89999942,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511609,617240.00
05/19/2014 11:00,1,3.535,ACTIVE,217.5,359.40,60.03,1400511602,"033051125000135","019011112586793",33.27,35,0.520,318.11,368.75,117.0,112.5,0.529,239481.79999992,239485.59999992,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511611,617241.00
05/19/2014 11:00,1,5.484,ACTIVE,216.9,322.76,60.03,1400511602,"040051121000116","019011112586793",24.93,31,0.605,316.51,373.21,136.1,130.1,0.607,282138.39999994,282142.79999994,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511613,617242.00
05/19/2014 11:00,1,5.606,ACTIVE,217.2,356.47,60.03,1400511602,"040051121000068","019011112586793",22.42,34,0.553,319.27,369.58,125.0,119.4,0.561,273549.79999995,273553.69999995,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511616,617243.00
05/19/2014 11:00,1,4.064,ACTIVE,217.6,363.40,60.00,1400511602,"033051125000118","019011112586793",38.28,34,0.689,316.27,378.45,154.8,149.2,0.687,309780.50000007,309785.40000007,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511618,617244.00
05/19/2014 11:00,1,4.054,ACTIVE,217.5,349.10,60.03,1400511602,"033051125000150","019011112586793",38.41,34,0.690,315.94,378.54,154.9,149.6,0.687,312658.29999959,312663.19999963,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511620,617245.00
05/19/2014 11:00,1,5.530,ACTIVE,217.8,331.69,60.03,1400511602,"040051121000185","019011112586793",24.72,35,0.605,318.77,372.41,136.0,130.8,0.603,282023.00000003,282027.30000003,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511622,617246.00
05/19/2014 11:00,1,5.603,ACTIVE,217.1,349.37,60.03,1400511602,"040051121000195","019011112586793",24.69,34,0.608,317.12,372.29,137.6,131.3,0.614,284527.60000003,284531.90000004,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511625,617247.00
05/19/2014 11:00,0,5.697,ACTIVE,216.22,354.97,59.981,1400511602,"274151322000083","019011112586793",27.39,51.50,0,332.73,381.73,157.9,150.4,0.632,123307.4,123307.4,2146,0,0,0,L,1151911521,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511626,617248.00
05/19/2014 11:00,0,6.025,ACTIVE,217.35,370.60,59.986,1400511602,"274151322000076","019011112586793",28.03,49.00,0,332.43,383.23,171.1,163.2,0.667,125050.5,125050.5,2137,0,0,0,L,1151911521,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511628,617249.00
05/19/2014 11:00,0,3.783,ACTIVE,216.45,424.41,59.986,1400511602,"274151322000094","019011112586793",37.89,50.40,0,387.44,442.14,144.8,137.8,0.566,71383.5,71383.5,2146,0,0,0,L,1151911521,0,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511630,617250.00
05/19/2014 11:00,0,5.764,ACTIVE,216.45,364.59,59.981,1400511602,"274151322000052","019011112586793",27.61,49.80,0,332.73,382.03,161.2,153.7,0.614,123383.9,123383.9,2108,0,0,0,L,1151911521,0,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511631,617251.00
05/19/2014 11:00,0,5.766,ACTIVE,216.90,348.96,59.986,1400511602,"274151322000085","019011112586793",27.51,48.30,0,332.73,381.42,160.6,153.1,0.610,122792.2,122792.2,2092,0,0,0,L,1151911521,0,124.72,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511633,617252.00
05/19/2014 11:00,0,5.709,ACTIVE,216.45,349.56,59.986,1400511602,"274151322000087","019011112586793",25.82,64.00,0,332.73,379.62,149.1,142.0,0.570,118486.0,118486.0,2115,0,0,0,L,1151911521,0,124.27,124.27,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511635,617253.00
05/19/2014 11:00,0,5.746,ACTIVE,216.22,362.19,59.975,1400511602,"274151322000088","019011112586793",27.31,47.00,0,331.53,381.12,159.0,151.5,0.597,118684.8,118684.8,2100,0,0,0,L,1151911521,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511637,617254.00
05/19/2014 11:00,0,6.037,ACTIVE,216.00,370.30,59.981,1400511602,"274151322000095","019011112586793",27.69,50.60,0,332.13,384.13,169.3,161.5,0.650,123683.0,123683.0,2127,0,0,0,L,1151911521,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511638,617255.00
05/19/2014 11:00,0,3.805,ACTIVE,217.35,420.50,59.981,1400511602,"274151322000068","019011112586793",38.01,48.80,0,386.53,439.43,147.0,140.0,0.566,69180.4,69180.4,2115,0,0,0,L,1151911521,0,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511640,617256.00
05/19/2014 11:00,0,5.793,ACTIVE,216.45,351.37,59.981,1400511602,"274151322000054","019011112586793",27.43,49.80,0,332.43,382.93,160.9,153.3,0.610,121545.7,121545.7,2101,0,0,0,L,1151911521,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400511642,617257.00
05/19/2014 11:15,1,5.991,ACTIVE,218.3,368.82,60.00,1400512503,"040051121000097","019011112586793",24.62,37,0.648,317.75,377.53,146.8,140.6,0.650,298364.59999993,298394.69999993,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400512506,617258.00
05/19/2014 11:15,1,6.036,ACTIVE,217.5,364.21,60.00,1400512503,"040051121000095","019011112586793",22.05,36,0.586,318.47,372.32,132.4,127.0,0.587,268303.49999989,268330.49999989,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400512508,617259.00
05/19/2014 11:15,1,3.850,ACTIVE,218.1,334.46,60.00,1400512503,"033051125000132","019011112586793",33.19,34,0.561,319.60,370.96,127.2,121.5,0.568,243348.89999942,243374.89999942,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400512511,617260.00
05/19/2014 11:15,1,3.747,ACTIVE,218.3,362.78,60.03,1400512503,"033051125000135","019011112586793",33.12,36,0.548,318.69,371.03,123.5,119.1,0.556,239485.59999992,239511.29999992,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400512513,617261.00
05/19/2014 11:15,1,5.824,ACTIVE,216.1,322.10,60.00,1400512503,"040051121000116","019011112586793",24.77,32,0.640,317.53,375.78,143.5,137.3,0.641,282142.79999994,282172.59999994,250,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400512515,617262.00
05/19/2014 11:15,1,5.925,ACTIVE,217.8,332.59,60.03,1400512503,"040051121000068","019011112586793",22.30,36,0.580,319.01,372.48,131.5,125.6,0.587,273553.69999995,273581.09999995,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400512518,617263.00
05/19/2014 11:15,1,4.344,ACTIVE,217.9,374.07,60.00,1400512503,"033051125000118","019011112586793",37.95,36,0.730,315.94,382.63,164.0,158.0,0.721,309785.40000007,309819.70000007,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400512520,617264.00
05/19/2014 11:15,1,4.314,ACTIVE,217.8,328.27,60.03,1400512503,"033051125000150","019011112586793",38.20,36,0.732,315.08,383.02,164.0,158.3,0.721,312663.19999963,312697.59999961,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400512523,617265.00
05/19/2014 11:15,1,5.929,ACTIVE,218.2,369.91,60.03,1400512503,"040051121000185","019011112586793",24.46,36,0.640,318.86,376.41,144.3,138.9,0.643,282027.30000003,282057.50000003,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400512525,617266.00
05/19/2014 11:15,1,5.985,ACTIVE,217.7,359.90,60.03,1400512503,"040051121000195","019011112586793",24.62,36,0.647,316.87,376.80,146.6,140.0,0.648,284531.90000004,284562.20000005,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400512527,617267.00
05/19/2014 11:15,0,6.109,ACTIVE,217.58,353.47,59.986,1400512503,"274151322000083","019011112586793",27.14,53.00,0,331.83,383.83,167.8,160.0,0.667,123342.2,123342.2,2147,0,0,0,L,1151911521,0,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400512529,617268.00
05/19/2014 11:15,0,6.463,ACTIVE,218.71,362.19,59.986,1400512503,"274151322000076","019011112586793",27.61,50.60,0,332.13,390.44,180.7,172.5,0.694,125088.1,125088.1,2138,0,0,0,L,1151911521,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400512530,617269.00
05/19/2014 11:15,0,4.037,ACTIVE,217.80,420.80,59.986,1400512503,"274151322000094","019011112586793",37.59,52.80,0,379.32,440.34,153.6,146.3,0.592,71415.5,71415.5,2147,0,0,0,L,1151911521,0,124.04,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400512532,617270.00
05/19/2014 11:15,0,6.133,ACTIVE,217.80,350.17,59.975,1400512503,"274151322000052","019011112586793",27.23,50.80,0,331.23,385.33,169.0,161.2,0.645,123419.2,123419.2,2109,0,0,0,L,1151911521,0,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400512534,617271.00
05/19/2014 11:15,0,6.072,ACTIVE,217.80,366.40,59.981,1400512503,"274151322000085","019011112586793",27.53,50.00,0,332.43,384.73,169.0,161.2,0.632,122827.3,122827.3,2093,0,0,0,L,1151911521,0,125.17,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400512536,617272.00
05/19/2014 11:15,0,6.049,ACTIVE,217.80,357.98,59.986,1400512503,"274151322000087","019011112586793",25.50,67.70,0,332.43,382.33,156.3,148.9,0.592,118518.6,118518.6,2116,0,0,0,L,1151911521,0,124.94,124.72,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400512537,617273.00
05/19/2014 11:15,0,6.018,ACTIVE,217.35,354.67,59.975,1400512503,"274151322000088","019011112586793",27.25,48.30,0,332.43,385.03,166.0,158.3,0.619,118719.5,118719.5,2101,0,0,0,L,1151911521,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400512539,617274.00
05/19/2014 11:15,0,6.305,ACTIVE,217.58,350.47,59.981,1400512503,"274151322000095","019011112586793",27.59,53.00,0,330.93,386.23,176.2,168.2,0.658,123720.0,123720.0,2128,0,0,0,L,1151911521,0,124.72,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400512541,617275.00
