ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2014 11:15,0,4.115,ACTIVE,218.71,400.66,59.981,1400512503,"274151322000068","019011112586793",37.31,50.00,0,381.73,446.05,154.2,146.9,0.575,69212.7,69212.7,2116,0,0,0,L,1151911521,0,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400512542,617276.00
05/19/2014 11:15,0,6.119,ACTIVE,218.03,351.37,59.981,1400512503,"274151322000054","019011112586793",27.19,52.00,0,330.63,385.63,168.5,160.7,0.636,121580.8,121580.8,2102,0,0,0,L,1151911521,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400512545,617277.00
05/19/2014 11:30,1,5.937,ACTIVE,218.4,365.52,60.03,1400513403,"040051121000097","019011112586793",24.56,37,0.642,317.57,377.75,145.1,139.4,0.642,298394.69999993,298429.09999993,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513405,617278.00
05/19/2014 11:30,1,5.942,ACTIVE,218.2,339.73,60.03,1400513403,"040051121000095","019011112586793",22.09,37,0.577,318.58,372.86,130.6,125.1,0.581,268330.49999989,268361.39999989,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513407,617279.00
05/19/2014 11:30,1,3.796,ACTIVE,217.9,351.01,60.03,1400513403,"033051125000132","019011112586793",33.31,35,0.555,320.15,371.11,125.8,120.4,0.562,243374.89999942,243404.59999947,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513410,617280.00
05/19/2014 11:30,1,3.761,ACTIVE,218.4,336.15,60.03,1400513403,"033051125000135","019011112586793",32.92,37,0.548,319.27,372.76,123.2,119.1,0.551,239511.29999992,239540.49999992,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513412,617281.00
05/19/2014 11:30,1,5.882,ALERT,217.3,348.59,60.00,1400513403,"040051121000116","019011112586793",24.78,33,0.643,317.58,376.03,145.0,138.7,0.645,282172.59999994,282206.49999994,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400513415,617282.00
05/19/2014 11:30,1,6.018,ACTIVE,217.9,343.97,60.03,1400513403,"040051121000068","019011112586793",22.23,37,0.586,319.10,373.53,133.1,127.0,0.595,273581.09999995,273612.39999995,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513417,617283.00
05/19/2014 11:30,1,4.353,ACTIVE,218.2,367.93,60.03,1400513403,"033051125000118","019011112586793",38.16,37,0.733,316.63,382.52,165.3,159.0,0.728,309819.70000007,309858.70000007,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513419,617284.00
05/19/2014 11:30,1,4.303,ACTIVE,218.2,362.68,60.03,1400513403,"033051125000150","019011112586793",38.34,36,0.732,315.48,382.89,164.2,158.5,0.731,312697.59999961,312736.69999963,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513422,617285.00
05/19/2014 11:30,1,5.908,ALERT,218.3,325.47,60.03,1400513403,"040051121000185","019011112586793",24.50,37,0.640,318.16,376.77,144.0,139.0,0.638,282057.50000003,282091.60000003,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1400513424,617286.00
05/19/2014 11:30,1,5.993,ACTIVE,217.6,356.60,60.03,1400513403,"040051121000195","019011112586793",24.56,37,0.646,318.26,377.10,146.5,139.7,0.649,284562.20000005,284596.90000004,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513427,617287.00
05/19/2014 11:30,0,6.082,ACTIVE,217.80,349.86,59.986,1400513403,"274151322000083","019011112586793",27.41,54.30,0,331.83,385.33,168.7,160.9,0.676,123381.9,123381.9,2148,0,0,0,L,1151911521,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513428,617288.00
05/19/2014 11:30,0,6.496,ACTIVE,219.16,361.89,59.970,1400513403,"274151322000076","019011112586793",27.69,51.50,0,337.54,392.25,182.1,173.8,0.703,125130.9,125130.9,2139,0,0,0,L,1151911521,0,124.94,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513430,617289.00
05/19/2014 11:30,0,4.184,ACTIVE,217.58,415.39,59.975,1400513403,"274151322000094","019011112586793",36.82,52.50,0,381.42,442.44,155.4,148.0,0.601,71452.2,71452.2,2148,0,0,0,L,1151911521,0,124.04,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513432,617290.00
05/19/2014 11:30,0,6.260,ACTIVE,218.03,361.59,59.981,1400513403,"274151322000052","019011112586793",27.33,52.50,0,332.43,388.04,173.3,165.3,0.650,123459.4,123459.4,2110,0,0,0,L,1151911521,0,124.27,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513433,617291.00
05/19/2014 11:30,0,6.227,ACTIVE,218.26,372.11,59.975,1400513403,"274151322000085","019011112586793",27.43,51.00,0,332.43,388.34,172.7,164.7,0.654,122867.5,122867.5,2094,0,0,0,L,1151911521,0,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513435,617292.00
05/19/2014 11:30,0,6.133,ACTIVE,217.80,370.60,59.975,1400513403,"274151322000087","019011112586793",25.62,71.00,0,332.13,382.93,159.1,151.6,0.601,118555.8,118555.8,2117,0,0,0,L,1151911521,0,124.72,124.94,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513437,617293.00
05/19/2014 11:30,0,6.176,ACTIVE,218.03,371.81,59.975,1400513403,"274151322000088","019011112586793",27.15,50.20,0,333.03,388.64,169.9,162.0,0.636,118759.1,118759.1,2102,0,0,0,L,1151911521,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513439,617294.00
05/19/2014 11:30,0,6.529,ACTIVE,218.03,372.71,59.959,1400513403,"274151322000095","019011112586793",27.27,54.50,0,331.23,391.04,180.3,172.1,0.676,123762.1,123762.1,2129,0,0,0,L,1151911521,0,125.17,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513440,617295.00
05/19/2014 11:30,0,4.098,ACTIVE,218.93,421.10,59.975,1400513403,"274151322000068","019011112586793",37.87,50.60,0,382.93,446.05,156.6,149.3,0.597,69249.3,69249.3,2117,0,0,0,L,1151911521,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513442,617296.00
05/19/2014 11:30,0,6.197,ACTIVE,217.58,372.71,59.975,1400513403,"274151322000054","019011112586793",27.15,53.30,0,331.53,386.83,170.3,162.5,0.645,121620.7,121620.7,2103,0,0,0,L,1151911521,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513444,617297.00
05/19/2014 11:30,1,5.960,ACTIVE,218.3,353.01,60.03,1400513402,"040051121000097","019011112586793",25.04,37,0.657,318.32,376.38,148.5,142.8,0.656,298429.09999993,298433.49999993,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513405,617298.00
05/19/2014 11:30,1,5.952,ACTIVE,217.7,339.24,60.00,1400513402,"040051121000095","019011112586793",22.44,37,0.588,319.21,371.38,132.9,127.5,0.588,268361.39999989,268365.59999989,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513407,617299.00
05/19/2014 11:30,1,3.802,ACTIVE,217.6,361.59,60.00,1400513402,"033051125000132","019011112586793",33.37,34,0.557,319.81,371.75,126.2,120.7,0.566,243404.59999947,243408.59999947,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513409,617300.00
05/19/2014 11:30,1,3.756,ACTIVE,218.5,329.82,60.00,1400513402,"033051125000135","019011112586793",33.33,37,0.552,317.18,371.37,124.6,120.1,0.559,239540.49999992,239544.49999992,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513411,617301.00
05/19/2014 11:30,1,5.901,ACTIVE,217.7,340.35,60.03,1400513402,"040051121000116","019011112586793",24.92,32,0.647,315.51,376.88,146.3,140.0,0.651,282206.49999994,282211.09999994,255,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513414,617302.00
05/19/2014 11:30,1,6.000,ACTIVE,218.1,333.16,60.00,1400513402,"040051121000068","019011112586793",22.36,36,0.589,319.78,373.08,133.5,128.0,0.592,273612.39999995,273616.49999995,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513416,617303.00
05/19/2014 11:30,1,4.316,ACTIVE,217.9,334.47,60.00,1400513402,"033051125000118","019011112586793",38.51,36,0.732,316.14,382.79,165.4,158.6,0.728,309858.70000007,309863.90000007,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513418,617304.00
05/19/2014 11:30,1,4.224,ACTIVE,218.4,358.97,60.00,1400513402,"033051125000150","019011112586793",38.69,36,0.724,316.07,382.92,162.6,157.3,0.719,312736.69999963,312741.89999962,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513420,617305.00
05/19/2014 11:30,1,5.841,ACTIVE,218.2,370.77,60.00,1400513402,"040051121000185","019011112586793",24.68,37,0.635,318.20,375.79,143.4,138.0,0.638,282091.60000003,282096.20000003,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513422,617306.00
05/19/2014 11:30,1,5.900,ACTIVE,218.0,352.56,60.00,1400513402,"040051121000195","019011112586793",24.74,36,0.640,318.35,375.58,145.2,138.8,0.642,284596.90000004,284601.50000006,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513425,617307.00
05/19/2014 11:30,0,6.010,ACTIVE,217.58,370.00,59.949,1400513402,"274151322000083","019011112586793",27.35,54.30,0,332.73,384.13,166.4,158.7,0.663,123387.2,123387.2,2149,0,0,0,L,1151911521,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513426,617308.00
05/19/2014 11:30,0,6.270,ACTIVE,218.93,354.37,59.944,1400513402,"274151322000076","019011112586793",27.97,51.50,0,338.14,387.44,177.2,169.1,0.681,125136.6,125136.6,2140,0,0,0,L,1151911521,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513428,617309.00
05/19/2014 11:30,0,3.996,ACTIVE,218.26,406.07,59.954,1400513402,"274151322000094","019011112586793",36.94,52.30,0,384.13,446.05,149.4,142.3,0.579,71457.0,71457.0,2149,0,0,0,L,1151911521,0,124.72,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513430,617310.00
05/19/2014 11:30,0,5.855,ACTIVE,218.03,368.80,59.928,1400513402,"274151322000052","019011112586793",27.59,52.50,0,333.33,384.73,163.6,155.9,0.619,123464.8,123464.8,2111,0,0,0,L,1151911521,0,124.49,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513432,617311.00
05/19/2014 11:30,0,5.908,ACTIVE,218.71,355.88,59.949,1400513402,"274151322000085","019011112586793",27.25,51.30,0,337.84,384.73,163.1,155.5,0.614,122872.9,122872.9,2095,0,0,0,L,1151911521,0,125.40,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513433,617312.00
05/19/2014 11:30,0,5.828,ACTIVE,218.26,351.07,59.949,1400513402,"274151322000087","019011112586793",25.86,71.30,0,336.64,382.03,152.5,145.3,0.583,118560.7,118560.7,2118,0,0,0,L,1151911521,0,124.94,124.94,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513435,617313.00
05/19/2014 11:30,0,5.904,ACTIVE,218.48,370.90,59.975,1400513402,"274151322000088","019011112586793",27.35,49.30,0,335.14,384.43,163.6,156.0,0.610,118764.4,118764.4,2103,0,0,0,L,1151911521,0,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513437,617314.00
05/19/2014 11:30,0,6.305,ACTIVE,218.03,373.31,59.954,1400513402,"274151322000095","019011112586793",27.49,54.50,0,332.73,386.53,175.5,167.5,0.654,123767.7,123767.7,2130,0,0,0,L,1151911521,0,125.17,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513438,617315.00
05/19/2014 11:30,0,4.084,ACTIVE,219.16,406.07,59.954,1400513402,"274151322000068","019011112586793",36.90,51.30,0,384.43,440.64,152.8,145.5,0.579,69254.2,69254.2,2118,0,0,0,L,1151911521,0,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513440,617316.00
05/19/2014 11:30,0,6.020,ACTIVE,218.03,354.07,59.949,1400513402,"274151322000054","019011112586793",27.41,52.80,0,333.33,385.33,167.1,159.4,0.623,121626.0,121626.0,2104,0,0,0,L,1151911521,0,124.94,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513442,617317.00
05/19/2014 11:30,1,6.227,ACTIVE,218.6,349.93,60.00,1400513403,"040051121000097","019011112586793",25.16,37,0.688,318.10,382.17,155.9,149.4,0.684,298433.49999993,298438.39999993,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513406,617318.00
05/19/2014 11:30,1,6.294,ACTIVE,218.3,361.85,60.00,1400513403,"040051121000095","019011112586793",22.48,37,0.622,317.29,374.55,140.8,135.3,0.624,268365.59999989,268369.99999989,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513408,617319.00
05/19/2014 11:30,1,4.065,ACTIVE,218.4,326.16,60.00,1400513403,"033051125000132","019011112586793",33.34,34,0.592,320.21,373.35,134.8,128.8,0.598,243408.59999947,243412.79999946,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513410,617320.00
05/19/2014 11:30,1,3.999,ACTIVE,218.7,357.97,60.00,1400513403,"033051125000135","019011112586793",33.21,37,0.585,319.85,374.08,132.2,127.5,0.589,239544.49999992,239548.59999992,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513412,617321.00
05/19/2014 11:30,1,6.214,ACTIVE,217.8,323.04,60.00,1400513403,"040051121000116","019011112586793",25.11,32,0.686,317.93,378.29,155.2,148.5,0.685,282211.09999994,282215.99999994,257,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513415,617322.00
05/19/2014 11:30,1,6.428,ACTIVE,218.3,366.06,60.03,1400513403,"040051121000068","019011112586793",22.40,36,0.633,320.12,375.56,143.2,137.7,0.636,273616.49999995,273620.99999995,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513417,617323.00
05/19/2014 11:30,1,4.640,ACTIVE,217.9,328.08,60.00,1400513403,"033051125000118","019011112586793",38.66,36,0.791,313.72,385.89,178.5,171.1,0.782,309863.90000007,309869.50000007,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513419,617324.00
05/19/2014 11:30,1,4.644,ACTIVE,218.2,367.39,60.03,1400513403,"033051125000150","019011112586793",38.55,36,0.792,315.99,386.60,178.2,172.1,0.779,312741.89999962,312747.49999964,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513421,617325.00
05/19/2014 11:30,1,6.406,ACTIVE,218.8,351.72,60.00,1400513403,"040051121000185","019011112586793",24.61,37,0.695,318.98,380.51,156.9,151.4,0.689,282096.20000003,282101.10000003,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513424,617326.00
05/19/2014 11:30,1,6.439,ACTIVE,218.1,372.92,60.03,1400513403,"040051121000195","019011112586793",24.91,36,0.703,318.49,381.08,159.6,152.3,0.699,284601.50000006,284606.40000004,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513426,617327.00
05/19/2014 11:30,0,6.549,ACTIVE,218.71,354.37,59.981,1400513403,"274151322000083","019011112586793",27.55,55.00,0,332.73,386.83,182.8,174.5,0.729,123392.9,123392.9,2150,0,0,0,L,1151911521,0,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513427,617328.00
05/19/2014 11:30,0,6.885,ACTIVE,219.61,370.60,59.970,1400513403,"274151322000076","019011112586793",28.23,52.50,0,338.44,394.95,196.8,188.0,0.756,125142.7,125142.7,2141,0,0,0,L,1151911521,0,125.17,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513429,617329.00
05/19/2014 11:30,0,4.398,ACTIVE,219.16,409.08,59.949,1400513403,"274151322000094","019011112586793",37.87,53.50,0,384.13,445.15,168.6,160.8,0.650,71462.3,71462.3,2150,0,0,0,L,1151911521,0,124.94,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513431,617330.00
05/19/2014 11:30,0,6.727,ACTIVE,219.16,376.92,59.959,1400513403,"274151322000052","019011112586793",27.45,52.50,0,336.94,392.55,186.8,178.3,0.712,123470.6,123470.6,2112,0,0,0,L,1151911521,0,124.72,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513433,617331.00
05/19/2014 11:30,0,6.781,ACTIVE,218.93,370.90,59.959,1400513403,"274151322000085","019011112586793",27.06,51.00,0,337.84,391.34,186.0,177.6,0.703,122878.6,122878.6,2096,0,0,0,L,1151911521,0,125.62,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513435,617332.00
05/19/2014 11:30,0,6.611,ACTIVE,218.48,355.28,59.970,1400513403,"274151322000087","019011112586793",25.74,71.00,0,334.24,387.44,172.4,164.5,0.654,118566.1,118566.1,2119,0,0,0,L,1151911521,0,125.17,125.17,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513436,617333.00
05/19/2014 11:30,0,6.646,ACTIVE,218.93,366.40,59.970,1400513403,"274151322000088","019011112586793",27.21,50.40,0,333.03,391.64,183.2,174.9,0.685,118770.1,118770.1,2104,0,0,0,L,1151911521,0,125.62,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513438,617334.00
05/19/2014 11:30,0,6.980,ACTIVE,219.16,357.98,59.996,1400513403,"274151322000095","019011112586793",27.65,55.00,0,332.73,392.85,195.4,186.7,0.720,123773.8,123773.8,2131,0,0,0,L,1151911521,0,125.40,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513440,617335.00
05/19/2014 11:30,0,4.387,ACTIVE,219.84,428.31,59.975,1400513403,"274151322000068","019011112586793",38.63,51.80,0,386.83,450.26,172.2,164.3,0.641,69259.5,69259.5,2119,0,0,0,L,1151911521,0,125.85,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513685,617336.00
05/19/2014 11:30,0,6.715,ACTIVE,219.16,382.33,59.970,1400513403,"274151322000054","019011112586793",27.41,53.00,0,333.93,393.15,186.3,177.9,0.716,121631.8,121631.8,2105,0,0,0,L,1151911521,0,125.17,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400513687,617337.00
05/19/2014 11:45,1,6.567,ACTIVE,217.6,337.19,60.00,1400514303,"040051121000095","019011112586793",22.18,37,0.642,316.93,377.60,144.9,139.0,0.640,268369.99999989,268394.99999989,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400514308,617338.00
05/19/2014 11:45,1,4.262,ACTIVE,217.9,338.16,60.00,1400514303,"033051125000132","019011112586793",33.11,34,0.618,319.68,374.66,140.4,134.2,0.625,243412.79999946,243436.79999946,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400514310,617339.00
05/19/2014 11:45,1,4.157,ACTIVE,218.3,330.64,60.03,1400514303,"033051125000135","019011112586793",32.88,37,0.603,320.18,375.92,136.0,131.2,0.606,239548.59999992,239572.29999992,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400514312,617340.00
05/19/2014 11:45,1,6.388,ACTIVE,217.6,328.43,60.03,1400514303,"040051121000116","019011112586793",24.93,32,0.702,316.49,379.96,158.5,151.9,0.698,282215.99999994,282243.29999994,259,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400514314,617341.00
05/19/2014 11:45,1,6.576,ACTIVE,217.5,328.38,60.00,1400514303,"040051121000068","019011112586793",22.16,37,0.643,318.34,377.27,145.0,138.7,0.642,273620.99999995,273646.19999995,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400514316,617342.00
05/19/2014 11:45,1,4.758,ACTIVE,217.4,335.63,60.00,1400514303,"033051125000118","019011112586793",38.28,37,0.806,315.77,387.35,181.3,174.0,0.794,309869.50000007,309900.90000007,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400514319,617343.00
05/19/2014 11:45,1,4.719,ACTIVE,218.1,325.21,60.00,1400514303,"033051125000150","019011112586793",38.42,36,0.804,314.59,387.44,180.4,174.3,0.791,312747.49999964,312779.0999996,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400514321,617344.00
05/19/2014 11:45,1,6.505,ACTIVE,218.1,372.74,60.03,1400514303,"040051121000185","019011112586793",24.58,37,0.708,318.91,381.53,159.1,153.4,0.698,282101.10000003,282128.90000003,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400514323,617345.00
05/19/2014 11:45,1,6.637,ACTIVE,218.1,366.86,60.00,1400514303,"040051121000195","019011112586793",24.52,37,0.714,316.98,381.96,161.9,154.8,0.712,284606.40000004,284634.30000008,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400514325,617346.00
05/19/2014 11:45,0,6.680,ACTIVE,218.48,351.37,59.944,1400514303,"274151322000083","019011112586793",27.06,55.80,0,331.53,392.85,183.2,174.9,0.725,123424.8,123424.8,2151,0,0,0,L,1151911521,0,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400514327,617347.00
05/19/2014 11:45,0,6.996,ACTIVE,219.61,376.62,59.965,1400514303,"274151322000076","019011112586793",27.91,52.80,0,338.44,397.66,197.7,188.8,0.760,125177.2,125177.2,2142,0,0,0,L,1151911521,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400514329,617348.00
05/19/2014 11:45,0,4.422,ACTIVE,219.16,427.11,59.970,1400514303,"274151322000094","019011112586793",37.89,53.80,0,380.82,448.75,168.9,161.1,0.645,71491.8,71491.8,2151,0,0,0,L,1151911521,0,124.94,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400514330,617349.00
05/19/2014 11:45,0,6.846,ACTIVE,219.16,357.38,59.970,1400514303,"274151322000052","019011112586793",27.12,53.50,0,334.24,394.35,187.8,179.4,0.720,123502.8,123502.8,2113,0,0,0,L,1151911521,0,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400514332,617350.00
05/19/2014 11:45,0,6.854,ACTIVE,219.16,372.11,59.981,1400514303,"274151322000085","019011112586793",27.14,51.80,0,337.24,393.45,188.3,179.8,0.703,122910.8,122910.8,2097,0,0,0,L,1151911521,0,125.17,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400514334,617351.00
05/19/2014 11:45,0,6.730,ACTIVE,218.93,352.27,59.970,1400514303,"274151322000087","019011112586793",25.64,73.30,0,336.04,390.14,174.8,166.8,0.658,118595.9,118595.9,2120,0,0,0,L,1151911521,0,124.94,125.17,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400514336,617352.00
05/19/2014 11:45,0,6.844,ACTIVE,218.71,374.21,59.991,1400514303,"274151322000088","019011112586793",26.94,50.80,0,334.54,394.05,186.8,178.4,0.698,118801.9,118801.9,2105,0,0,0,L,1151911521,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400514338,617353.00
05/19/2014 11:45,0,7.219,ACTIVE,218.48,376.62,59.975,1400514303,"274151322000095","019011112586793",27.27,55.30,0,332.43,395.85,199.3,190.5,0.742,123807.7,123807.7,2132,0,0,0,L,1151911521,0,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400514339,617354.00
05/19/2014 11:45,0,4.678,ACTIVE,220.06,420.20,59.981,1400514303,"274151322000068","019011112586793",37.07,51.50,0,383.53,453.26,176.2,168.1,0.663,69289.2,69289.2,2120,0,0,0,L,1151911521,0,125.62,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400514341,617355.00
05/19/2014 11:45,0,6.988,ACTIVE,219.16,369.40,59.954,1400514303,"274151322000054","019011112586793",26.94,54.80,0,334.84,394.65,190.5,182.0,0.725,121663.8,121663.8,2106,0,0,0,L,1151911521,0,125.17,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400514343,617356.00
05/19/2014 11:45,1,6.635,ACTIVE,217.9,324.88,60.03,1400514303,"040051121000097","019011112586793",24.83,37,0.725,317.96,381.82,163.9,156.8,0.722,298438.39999993,298467.79999993,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400514345,617357.00
05/19/2014 12:00,1,5.947,ACTIVE,218.2,370.65,60.03,1400515203,"040051121000097","019011112586793",25.00,36,0.655,317.17,382.03,147.9,142.0,0.652,298467.79999993,298503.19999993,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400515206,617358.00
05/19/2014 12:00,1,5.971,ACTIVE,218.1,326.61,60.07,1400515203,"040051121000095","019011112586793",22.48,36,0.590,318.35,375.65,133.6,128.1,0.593,268394.99999989,268428.19999989,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400515208,617359.00
05/19/2014 12:00,1,3.782,ACTIVE,218.2,359.43,60.03,1400515203,"033051125000132","019011112586793",33.92,33,0.563,319.84,375.41,127.6,122.3,0.572,243436.79999946,243468.79999946,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400515210,617360.00
05/19/2014 12:00,1,3.755,ACTIVE,218.6,324.86,60.07,1400515203,"033051125000135","019011112586793",33.18,36,0.549,317.67,374.87,124.0,119.4,0.558,239572.29999992,239603.79999992,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400515212,617361.00
05/19/2014 12:00,1,5.805,ACTIVE,217.5,340.02,60.03,1400515203,"040051121000116","019011112586793",24.95,32,0.637,317.14,381.04,144.1,137.5,0.643,282243.29999994,282279.79999994,261,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400515215,617362.00
05/19/2014 12:00,1,5.928,ACTIVE,217.8,355.61,60.07,1400515203,"040051121000068","019011112586793",22.52,36,0.588,318.62,376.74,132.8,127.4,0.593,273646.19999995,273679.79999995,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400515217,617363.00
05/19/2014 12:00,1,4.372,ACTIVE,218.0,358.36,60.07,1400515203,"033051125000118","019011112586793",38.57,36,0.744,315.43,387.57,167.8,160.6,0.736,309900.90000007,309942.80000007,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400515219,617364.00
05/19/2014 12:00,1,4.371,ACTIVE,218.1,332.73,60.03,1400515203,"033051125000150","019011112586793",38.60,36,0.748,313.18,388.37,167.9,161.7,0.742,312779.0999996,312820.99999964,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400515221,617365.00
05/19/2014 12:00,1,6.070,ACTIVE,218.5,335.27,60.03,1400515203,"040051121000185","019011112586793",24.76,36,0.664,318.48,381.17,149.6,143.9,0.662,282128.90000003,282165.90000003,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400515223,617366.00
05/19/2014 12:00,1,6.149,ACTIVE,217.4,332.80,60.03,1400515203,"040051121000195","019011112586793",24.90,35,0.671,317.50,381.20,152.4,145.1,0.673,284634.30000008,284671.70000006,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400515226,617367.00
05/19/2014 12:00,0,6.221,ACTIVE,218.26,370.30,59.996,1400515203,"274151322000083","019011112586793",27.51,54.80,0,333.63,389.24,173.3,165.4,0.698,123467.3,123467.3,2152,0,0,0,L,1151911521,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400515227,617368.00
05/19/2014 12:00,0,6.496,ACTIVE,219.39,372.11,60.002,1400515203,"274151322000076","019011112586793",28.17,51.50,0,338.74,397.05,185.2,176.9,0.712,125223.3,125223.3,2143,0,0,0,L,1151911521,0,125.17,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400515229,617369.00
05/19/2014 12:00,0,4.154,ACTIVE,218.71,403.97,59.996,1400515203,"274151322000094","019011112586793",37.33,53.30,0,382.33,448.75,157.3,149.9,0.610,71531.0,71531.0,2152,0,0,0,L,1151911521,0,124.72,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400515231,617370.00
05/19/2014 12:00,0,6.189,ACTIVE,218.93,373.31,59.991,1400515203,"274151322000052","019011112586793",27.67,52.00,0,334.84,394.05,173.5,165.5,0.654,123546.0,123546.0,2114,0,0,0,L,1151911521,0,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400515232,617371.00
05/19/2014 12:00,0,6.123,ACTIVE,218.48,371.21,59.981,1400515203,"274151322000087","019011112586793",25.80,74.30,0,336.64,388.04,159.8,152.3,0.601,118635.7,118635.7,2121,0,0,0,L,1151911521,0,125.40,124.94,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400515237,617372.00
05/19/2014 12:00,0,6.084,ACTIVE,218.71,372.71,59.986,1400515203,"274151322000088","019011112586793",27.61,49.50,0,336.94,392.85,170.2,162.3,0.628,118844.4,118844.4,2106,0,0,0,L,1151911521,0,125.85,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400515238,617373.00
05/19/2014 12:00,0,6.369,ACTIVE,218.71,373.91,59.981,1400515203,"274151322000095","019011112586793",27.73,54.50,0,335.14,393.15,178.9,170.8,0.667,123852.8,123852.8,2133,0,0,0,L,1151911521,0,125.40,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400515240,617374.00
05/19/2014 12:00,0,4.059,ACTIVE,219.61,419.90,59.986,1400515203,"274151322000068","019011112586793",37.69,50.80,0,385.03,448.75,154.3,147.0,0.583,69328.6,69328.6,2121,0,0,0,L,1151911521,0,125.62,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400515242,617375.00
05/19/2014 12:00,0,6.027,ACTIVE,218.48,353.77,59.981,1400515203,"274151322000054","019011112586793",27.63,53.50,0,333.63,391.04,168.7,160.9,0.632,121706.6,121706.6,2107,0,0,0,L,1151911521,0,125.40,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400515243,617376.00
05/19/2014 12:00,0,6.086,ACTIVE,218.93,371.51,59.986,1400515203,"274151322000085","019011112586793",27.45,51.30,0,335.14,392.25,169.2,161.4,0.641,122954.2,122954.2,2098,0,0,0,L,1151911521,1,125.85,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400515245,617377.00
05/19/2014 12:16,1,5.733,ACTIVE,217.3,347.06,60.00,1400516172,"040051121000097","019011112586793",25.02,36,0.635,317.51,378.24,142.7,137.1,0.630,298503.19999993,298541.19999993,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516176,617378.00
05/19/2014 12:16,1,5.784,ACTIVE,216.8,360.10,60.03,1400516172,"040051121000095","019011112586793",22.47,36,0.572,317.92,372.96,129.3,123.4,0.580,268428.19999989,268462.69999989,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516180,617379.00
05/19/2014 12:16,1,3.685,ACTIVE,217.4,364.66,60.00,1400516172,"033051125000132","019011112586793",33.56,33,0.543,319.25,371.45,123.0,117.6,0.554,243468.79999946,243501.79999946,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516183,617380.00
05/19/2014 12:16,1,3.604,ACTIVE,217.8,328.78,60.00,1400516172,"033051125000135","019011112586793",33.55,35,0.535,318.97,371.59,120.3,116.1,0.540,239603.79999992,239636.29999992,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516186,617381.00
05/19/2014 12:16,1,5.665,ACTIVE,216.2,322.33,60.00,1400516172,"040051121000116","019011112586793",24.95,31,0.626,316.89,376.99,140.6,134.5,0.628,282279.79999994,282317.49999994,263,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516190,617382.00
05/19/2014 12:16,1,5.756,ACTIVE,217.2,329.95,60.00,1400516172,"040051121000068","019011112586793",22.58,36,0.574,318.48,373.94,129.3,124.0,0.581,273679.79999995,273714.59999995,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516193,617383.00
05/19/2014 12:16,1,4.156,ACTIVE,217.0,354.80,60.00,1400516172,"033051125000118","019011112586793",38.44,35,0.707,315.40,383.63,159.0,152.9,0.707,309942.80000007,309986.30000007,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516196,617384.00
05/19/2014 12:16,1,4.129,ACTIVE,216.6,373.33,60.00,1400516172,"033051125000150","019011112586793",38.70,35,0.711,314.61,383.78,159.0,152.7,0.708,312820.99999964,312864.39999962,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516199,617385.00
05/19/2014 12:16,1,5.781,ACTIVE,217.2,362.02,60.03,1400516172,"040051121000185","019011112586793",24.84,35,0.634,318.47,378.06,142.9,137.3,0.639,282165.90000003,282204.20000003,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516201,617386.00
05/19/2014 12:16,1,5.903,ACTIVE,216.5,370.32,60.03,1400516172,"040051121000195","019011112586793",24.91,35,0.650,316.37,378.19,146.3,139.8,0.647,284671.70000006,284710.10000004,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516204,617387.00
05/19/2014 12:16,0,5.963,ACTIVE,218.03,371.51,59.975,1400516172,"274151322000083","019011112586793",27.65,55.00,0,333.93,391.04,166.9,159.2,0.672,123511.7,123511.7,2153,0,0,0,L,1151911521,0,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516206,617388.00
05/19/2014 12:16,0,6.322,ACTIVE,218.93,369.10,59.965,1400516172,"274151322000076","019011112586793",28.11,51.50,0,337.24,394.95,179.7,171.5,0.694,125271.2,125271.2,2144,0,0,0,L,1151911521,0,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516208,617389.00
05/19/2014 12:16,0,3.949,ACTIVE,218.26,413.29,59.975,1400516172,"274151322000094","019011112586793",38.25,52.30,0,384.13,445.75,152.9,145.6,0.588,71571.8,71571.8,2153,0,0,0,L,1151911521,0,124.27,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516209,617390.00
05/19/2014 12:16,0,6.029,ACTIVE,218.26,363.09,59.986,1400516172,"274151322000052","019011112586793",27.57,51.50,0,336.94,392.25,168.4,160.6,0.645,123590.9,123590.9,2115,0,0,0,L,1151911521,0,124.27,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516211,617391.00
05/19/2014 12:16,0,6.027,ACTIVE,218.48,350.77,59.991,1400516172,"274151322000085","019011112586793",27.63,50.60,0,337.54,391.94,168.6,160.8,0.632,122998.4,122998.4,2099,0,0,0,L,1151911521,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516213,617392.00
05/19/2014 12:16,0,6.035,ACTIVE,218.48,366.10,59.986,1400516172,"274151322000087","019011112586793",26.00,74.70,0,337.24,388.64,159.1,151.6,0.597,118677.3,118677.3,2122,0,0,0,L,1151911521,0,124.49,124.94,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516215,617393.00
05/19/2014 12:16,0,6.111,ACTIVE,218.48,362.79,59.981,1400516172,"274151322000088","019011112586793",27.27,49.00,0,337.24,391.34,168.8,161.0,0.632,118888.5,118888.5,2107,0,0,0,L,1151911521,0,125.17,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516216,617394.00
05/19/2014 12:16,0,6.396,ACTIVE,218.48,355.88,59.975,1400516172,"274151322000095","019011112586793",27.81,54.50,0,334.24,394.05,180.1,171.9,0.672,123899.8,123899.8,2134,0,0,0,L,1151911521,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516218,617395.00
05/19/2014 12:16,0,4.043,ACTIVE,219.39,431.62,59.975,1400516172,"274151322000068","019011112586793",38.45,50.40,0,383.23,449.95,158.6,151.2,0.601,69369.5,69369.5,2122,0,0,0,L,1151911521,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516220,617396.00
05/19/2014 12:16,0,6.094,ACTIVE,218.71,366.40,59.965,1400516172,"274151322000054","019011112586793",27.53,52.50,0,336.94,392.55,169.8,162.0,0.636,121751.2,121751.2,2108,0,0,0,L,1151911521,0,125.17,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516222,617397.00
05/19/2014 12:16,1,5.554,ACTIVE,217.6,348.49,60.00,1400516160,"040051121000097","019011112586793",24.92,36,0.610,317.57,374.14,137.7,132.0,0.614,298541.19999993,298546.29999993,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516163,617398.00
05/19/2014 12:16,1,5.607,ACTIVE,216.9,362.26,60.03,1400516160,"040051121000095","019011112586793",22.36,36,0.554,318.20,369.76,124.7,119.8,0.556,268462.69999989,268467.19999989,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516165,617399.00
05/19/2014 12:16,1,3.630,ACTIVE,217.5,326.88,60.03,1400516160,"033051125000132","019011112586793",33.39,33,0.533,319.05,368.46,120.6,115.2,0.545,243501.79999946,243506.09999947,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516167,617400.00
05/19/2014 12:16,1,3.573,ACTIVE,217.4,331.93,60.00,1400516160,"033051125000135","019011112586793",33.09,35,0.523,319.68,368.41,117.6,113.2,0.532,239636.29999992,239640.49999992,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516170,617401.00
05/19/2014 12:16,1,5.552,ACTIVE,216.3,338.78,60.03,1400516160,"040051121000116","019011112586793",24.83,32,0.607,316.17,372.95,137.2,130.9,0.610,282317.49999994,282322.39999994,265,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516172,617402.00
05/19/2014 12:16,1,5.634,ACTIVE,216.8,347.21,60.03,1400516160,"040051121000068","019011112586793",22.37,36,0.555,317.71,369.63,125.4,120.1,0.564,273714.59999995,273718.99999995,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516174,617403.00
05/19/2014 12:16,1,4.005,ACTIVE,217.0,322.24,60.03,1400516160,"033051125000118","019011112586793",38.57,35,0.685,316.55,379.00,153.7,147.5,0.685,309986.30000007,309991.60000007,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516176,617404.00
05/19/2014 12:16,1,3.976,ACTIVE,216.8,348.06,60.00,1400516160,"033051125000150","019011112586793",38.33,35,0.677,315.24,379.73,151.6,146.0,0.676,312864.39999962,312869.7999996,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516178,617405.00
05/19/2014 12:16,1,5.494,ACTIVE,217.2,367.40,60.03,1400516160,"040051121000185","019011112586793",24.55,35,0.596,318.25,373.85,134.2,128.9,0.602,282204.20000003,282209.00000003,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516181,617406.00
05/19/2014 12:16,1,5.517,ACTIVE,217.0,353.32,60.03,1400516160,"040051121000195","019011112586793",24.81,35,0.604,317.37,373.76,136.2,130.4,0.602,284710.10000004,284715.00000008,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516183,617407.00
05/19/2014 12:16,0,5.684,ACTIVE,218.26,351.97,60.018,1400516160,"274151322000083","019011112586793",27.43,54.80,0,336.94,383.53,157.8,150.4,0.628,123517.2,123517.2,2154,0,0,0,L,1151911521,0,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516185,617408.00
05/19/2014 12:16,0,5.990,ACTIVE,219.39,361.89,59.986,1400516160,"274151322000076","019011112586793",28.05,50.80,0,338.44,390.74,170.0,162.2,0.650,125277.1,125277.1,2145,0,0,0,L,1151911521,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516186,617409.00
05/19/2014 12:16,0,3.836,ACTIVE,218.71,401.26,59.986,1400516160,"274151322000094","019011112586793",37.23,52.30,0,385.03,443.34,144.3,137.4,0.552,71576.8,71576.8,2154,0,0,0,L,1151911521,0,124.72,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516188,617410.00
05/19/2014 12:16,0,5.682,ACTIVE,218.48,365.49,59.986,1400516160,"274151322000052","019011112586793",27.61,50.80,0,337.24,385.33,159.0,151.5,0.605,123596.4,123596.4,2116,0,0,0,L,1151911521,0,124.49,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516190,617411.00
05/19/2014 12:16,0,5.775,ACTIVE,218.71,363.69,59.991,1400516160,"274151322000085","019011112586793",27.19,50.40,0,339.04,385.33,158.9,151.5,0.601,123003.9,123003.9,2100,0,0,0,L,1151911521,0,125.40,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516191,617412.00
05/19/2014 12:16,0,5.633,ACTIVE,218.48,365.49,59.981,1400516160,"274151322000087","019011112586793",26.04,74.70,0,337.84,383.53,148.5,141.4,0.566,118682.5,118682.5,2123,0,0,0,L,1151911521,0,124.72,124.94,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516193,617413.00
05/19/2014 12:16,0,5.605,ACTIVE,218.26,359.48,59.981,1400516160,"274151322000088","019011112586793",27.47,48.80,0,338.14,385.93,155.8,148.5,0.575,118894.0,118894.0,2108,0,0,0,L,1151911521,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516195,617414.00
05/19/2014 12:16,0,5.938,ACTIVE,218.93,371.51,59.986,1400516160,"274151322000095","019011112586793",27.57,54.30,0,337.84,387.44,165.7,158.0,0.605,123905.6,123905.6,2135,0,0,0,L,1151911521,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516197,617415.00
05/19/2014 12:16,0,3.805,ACTIVE,219.61,415.99,59.986,1400516160,"274151322000068","019011112586793",37.29,50.00,0,390.44,442.74,143.1,136.2,0.530,69374.6,69374.6,2123,0,0,0,L,1151911521,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516199,617416.00
05/19/2014 12:16,0,5.590,ACTIVE,218.71,353.77,59.981,1400516160,"274151322000054","019011112586793",27.59,52.00,0,337.84,386.23,156.2,148.8,0.592,121756.6,121756.6,2109,0,0,0,L,1151911521,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400516200,617417.00
05/19/2014 12:30,1,5.905,ACTIVE,217.5,325.29,60.00,1400517003,"040051121000097","019011112586793",25.27,35,0.659,317.03,378.01,148.4,142.2,0.660,298546.29999993,298572.69999993,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517006,617418.00
05/19/2014 12:30,1,5.911,ACTIVE,217.0,342.14,60.00,1400517003,"040051121000095","019011112586793",22.86,35,0.597,317.87,372.45,134.5,129.1,0.595,268467.19999989,268491.09999989,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517008,617419.00
05/19/2014 12:30,1,3.830,ACTIVE,217.3,367.53,60.00,1400517003,"033051125000132","019011112586793",33.99,32,0.571,318.31,371.56,129.5,123.6,0.582,243506.09999947,243528.99999945,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517010,617420.00
