ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2014 12:30,1,3.781,ACTIVE,217.6,358.73,60.00,1400517003,"033051125000135","019011112586793",33.70,34,0.563,319.76,371.39,126.8,122.3,0.569,239640.49999992,239663.09999992,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517012,617421.00
05/19/2014 12:30,1,5.875,ACTIVE,216.6,353.23,60.03,1400517003,"040051121000116","019011112586793",25.41,31,0.660,317.11,375.81,148.6,142.2,0.660,282322.39999994,282348.69999994,267,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517015,617422.00
05/19/2014 12:30,1,6.064,ALERT,217.7,323.80,60.00,1400517003,"040051121000068","019011112586793",22.66,35,0.606,318.20,373.58,136.7,131.3,0.610,273718.99999995,273743.19999995,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1400517018,617423.00
05/19/2014 12:30,1,4.370,ACTIVE,217.1,375.90,60.00,1400517003,"033051125000118","019011112586793",38.86,34,0.752,315.43,384.14,169.0,162.3,0.743,309991.60000007,310021.60000007,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517020,617424.00
05/19/2014 12:30,1,4.368,ACTIVE,217.1,359.68,60.03,1400517003,"033051125000150","019011112586793",38.85,34,0.753,313.87,383.61,168.8,162.4,0.745,312869.7999996,312899.69999964,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517022,617425.00
05/19/2014 12:30,1,6.036,ACTIVE,217.5,338.38,60.00,1400517003,"040051121000185","019011112586793",25.00,34,0.668,318.23,377.65,150.2,144.7,0.665,282209.00000003,282235.40000003,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517024,617426.00
05/19/2014 12:30,1,6.091,ACTIVE,216.8,325.45,60.00,1400517003,"040051121000195","019011112586793",25.05,34,0.672,317.59,377.37,151.8,144.9,0.674,284715.00000008,284741.60000004,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517027,617427.00
05/19/2014 12:30,0,6.256,ACTIVE,217.80,373.61,59.965,1400517003,"274151322000083","019011112586793",27.61,54.30,0,332.73,385.93,174.9,166.9,0.703,123547.9,123547.9,2155,0,0,0,L,1151911521,0,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517028,617428.00
05/19/2014 12:30,0,6.564,ACTIVE,218.71,375.11,59.954,1400517003,"274151322000076","019011112586793",28.45,50.00,0,338.44,394.05,188.8,180.3,0.734,125310.3,125310.3,2146,0,0,0,L,1151911521,0,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517030,617429.00
05/19/2014 12:30,0,4.264,ACTIVE,218.03,408.18,59.959,1400517003,"274151322000094","019011112586793",37.37,51.80,0,385.33,447.25,160.3,152.8,0.623,71604.9,71604.9,2155,0,0,0,L,1151911521,0,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517032,617430.00
05/19/2014 12:30,0,6.260,ACTIVE,218.26,367.30,59.959,1400517003,"274151322000052","019011112586793",28.01,50.00,0,333.93,387.44,177.4,169.3,0.681,123627.5,123627.5,2117,0,0,0,L,1151911521,0,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517033,617431.00
05/19/2014 12:30,0,6.342,ACTIVE,218.48,369.10,59.970,1400517003,"274151322000085","019011112586793",27.49,49.00,0,337.54,387.74,176.7,168.6,0.667,123034.9,123034.9,2101,0,0,0,L,1151911521,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517035,617432.00
05/19/2014 12:30,0,6.258,ACTIVE,218.03,352.87,59.959,1400517003,"274151322000087","019011112586793",26.30,75.00,0,336.94,385.03,166.6,158.8,0.628,118711.4,118711.4,2124,0,0,0,L,1151911521,0,124.72,124.94,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517037,617433.00
05/19/2014 12:30,0,6.264,ACTIVE,218.03,370.90,59.965,1400517003,"274151322000088","019011112586793",27.71,47.80,0,336.94,387.14,175.7,167.7,0.658,118924.6,118924.6,2109,0,0,0,L,1151911521,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517039,617434.00
05/19/2014 12:30,0,6.611,ACTIVE,218.03,361.59,59.959,1400517003,"274151322000095","019011112586793",28.05,52.80,0,332.43,389.54,187.7,179.2,0.698,123938.3,123938.3,2136,0,0,0,L,1151911521,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517040,617435.00
05/19/2014 12:30,0,6.355,ACTIVE,218.48,355.58,59.970,1400517003,"274151322000054","019011112586793",27.75,51.30,0,335.44,388.04,178.3,170.2,0.672,121787.6,121787.6,2110,0,0,0,L,1151911521,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517044,617436.00
05/19/2014 12:30,0,4.258,ACTIVE,219.16,429.52,59.965,1400517003,"274151322000068","019011112586793",38.35,49.00,0,391.04,452.96,166.1,158.4,0.632,69403.1,69403.1,2124,0,0,0,L,1151911521,1,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517046,617437.00
05/19/2014 12:45,1,6.292,ACTIVE,217.6,374.31,60.03,1400517906,"040051121000097","019011112586793",25.35,34,0.704,316.41,379.41,158.7,152.4,0.701,298572.69999993,298608.99999993,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517909,617438.00
05/19/2014 12:45,1,6.347,ACTIVE,217.4,326.32,60.00,1400517906,"040051121000095","019011112586793",22.57,34,0.633,310.18,373.35,142.5,136.6,0.633,268491.09999989,268523.69999989,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517911,617439.00
05/19/2014 12:45,1,4.072,ACTIVE,217.5,346.91,60.03,1400517906,"033051125000132","019011112586793",33.89,32,0.608,317.28,372.79,137.3,131.8,0.612,243528.99999945,243560.39999943,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517913,617440.00
05/19/2014 12:45,1,4.055,ACTIVE,217.3,347.59,60.03,1400517906,"033051125000135","019011112586793",33.37,34,0.601,318.97,373.80,134.6,130.2,0.603,239663.09999992,239693.99999992,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517915,617441.00
05/19/2014 12:45,1,6.273,ACTIVE,216.5,323.48,60.03,1400517906,"040051121000116","019011112586793",25.26,31,0.702,316.45,378.35,157.7,150.8,0.700,282348.69999994,282384.49999994,269,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517917,617442.00
05/19/2014 12:45,1,6.445,ACTIVE,217.1,323.69,60.03,1400517906,"040051121000068","019011112586793",22.58,34,0.643,318.07,374.00,144.8,138.8,0.644,273743.19999995,273776.09999995,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517920,617443.00
05/19/2014 12:45,1,4.678,ACTIVE,217.2,376.88,60.03,1400517906,"033051125000118","019011112586793",38.59,34,0.801,313.40,385.42,179.6,172.8,0.795,310021.60000007,310062.50000007,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517922,617444.00
05/19/2014 12:45,1,4.667,ACTIVE,217.2,376.76,60.03,1400517906,"033051125000150","019011112586793",38.75,34,0.806,314.24,385.79,180.0,173.5,0.795,312899.69999964,312940.7999996,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517924,617445.00
05/19/2014 12:45,1,6.398,ACTIVE,217.9,323.77,60.00,1400517906,"040051121000185","019011112586793",25.05,34,0.710,317.79,380.92,159.4,154.1,0.702,282235.40000003,282271.70000003,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517926,617446.00
05/19/2014 12:45,1,6.503,ALERT,216.9,327.22,60.00,1400517906,"040051121000195","019011112586793",24.92,33,0.713,313.71,379.04,161.2,153.9,0.709,284741.60000004,284778.00000008,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400517929,617447.00
05/19/2014 12:45,0,6.613,ACTIVE,217.35,360.08,59.959,1400517906,"274151322000083","019011112586793",27.63,54.00,0,330.93,386.23,184.9,176.5,0.742,123589.8,123589.8,2156,0,0,0,L,1151911521,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517931,617448.00
05/19/2014 12:45,0,6.979,ACTIVE,218.48,367.60,59.959,1400517906,"274151322000076","019011112586793",28.21,49.80,0,337.84,393.75,199.3,190.5,0.773,125355.6,125355.6,2147,0,0,0,L,1151911521,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517933,617449.00
05/19/2014 12:45,0,4.367,ACTIVE,217.80,433.12,59.959,1400517906,"274151322000094","019011112586793",38.59,50.40,0,386.83,451.16,171.1,163.2,0.663,71643.5,71643.5,2156,0,0,0,L,1151911521,0,124.27,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517935,617450.00
05/19/2014 12:45,0,6.590,ACTIVE,218.26,373.91,59.959,1400517906,"274151322000052","019011112586793",28.09,49.30,0,331.83,388.34,187.3,178.9,0.720,123669.9,123669.9,2118,0,0,0,L,1151911521,0,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517937,617451.00
05/19/2014 12:45,0,6.619,ACTIVE,218.26,370.90,59.959,1400517906,"274151322000085","019011112586793",27.97,48.30,0,333.33,388.34,187.4,178.9,0.712,123077.2,123077.2,2102,0,0,0,L,1151911521,0,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517938,617452.00
05/19/2014 12:45,0,6.658,ACTIVE,217.58,350.77,59.954,1400517906,"274151322000087","019011112586793",26.02,74.70,0,332.43,384.73,175.3,167.3,0.663,118751.1,118751.1,2125,0,0,0,L,1151911521,0,124.72,124.72,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517940,617453.00
05/19/2014 12:45,0,6.637,ACTIVE,217.80,359.78,59.954,1400517906,"274151322000088","019011112586793",27.59,46.60,0,332.13,388.04,185.3,176.9,0.694,118966.4,118966.4,2110,0,0,0,L,1151911521,0,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517942,617454.00
05/19/2014 12:45,0,6.990,ACTIVE,217.58,351.67,59.965,1400517906,"274151322000095","019011112586793",27.99,52.30,0,330.63,389.54,198.2,189.3,0.738,123982.9,123982.9,2137,0,0,0,L,1151911521,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517943,617455.00
05/19/2014 12:45,0,4.424,ACTIVE,218.93,419.60,59.954,1400517906,"274151322000068","019011112586793",38.78,47.80,0,388.34,452.36,173.2,165.2,0.658,69441.8,69441.8,2125,0,0,0,L,1151911521,0,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517945,617456.00
05/19/2014 12:45,0,6.646,ACTIVE,218.03,373.91,59.959,1400517906,"274151322000054","019011112586793",27.79,50.60,0,331.53,388.34,187.1,178.7,0.712,121829.8,121829.8,2111,0,0,0,L,1151911521,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517947,617457.00
05/19/2014 12:45,1,6.521,ACTIVE,218.1,322.47,60.00,1400517902,"040051121000097","019011112586793",25.43,34,0.732,317.32,380.77,165.0,159.0,0.723,298608.99999993,298613.99999993,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517905,617458.00
05/19/2014 12:45,1,6.587,ACTIVE,217.6,369.74,60.00,1400517902,"040051121000095","019011112586793",22.62,34,0.659,318.90,376.61,148.3,142.7,0.656,268523.69999989,268528.19999989,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517907,617459.00
05/19/2014 12:45,1,4.216,ACTIVE,217.8,367.37,60.03,1400517902,"033051125000132","019011112586793",33.94,32,0.630,319.64,374.61,142.4,136.6,0.631,243560.39999943,243564.79999947,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517909,617460.00
05/19/2014 12:45,1,4.165,ACTIVE,218.4,344.09,60.00,1400517902,"033051125000135","019011112586793",33.57,34,0.619,318.71,375.44,139.1,134.6,0.617,239693.99999992,239698.19999992,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517911,617461.00
05/19/2014 12:45,1,6.537,ACTIVE,217.1,327.84,60.00,1400517902,"040051121000116","019011112586793",25.09,31,0.724,316.16,381.40,163.2,156.1,0.724,282384.49999994,282389.39999994,271,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400517914,617462.00
05/19/2014 12:45,1,6.694,ACTIVE,217.6,356.35,60.00,1400517902,"040051121000068","019011112586793",22.57,34,0.666,318.64,376.87,150.3,144.1,0.664,273776.09999995,273780.59999995,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518037,617463.00
05/19/2014 12:45,1,4.833,ACTIVE,217.6,357.12,60.03,1400517902,"033051125000118","019011112586793",38.81,34,0.829,315.81,386.75,186.6,179.4,0.812,310062.50000007,310068.30000007,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518039,617464.00
05/19/2014 12:45,1,4.824,ACTIVE,217.5,369.76,60.00,1400517902,"033051125000150","019011112586793",38.83,34,0.831,314.97,388.77,186.4,179.4,0.817,312940.7999996,312946.39999962,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518042,617465.00
05/19/2014 12:45,1,6.637,ACTIVE,218.2,371.20,60.00,1400517902,"040051121000185","019011112586793",25.01,34,0.733,318.85,380.92,165.1,159.3,0.726,282271.70000003,282276.70000003,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518044,617466.00
05/19/2014 12:45,1,6.691,ACTIVE,217.4,366.07,60.03,1400517902,"040051121000195","019011112586793",25.10,33,0.738,315.92,380.67,167.1,159.8,0.734,284778.00000008,284783.00000008,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518046,617467.00
05/19/2014 12:45,0,6.822,ACTIVE,218.03,362.19,59.970,1400517902,"274151322000083","019011112586793",27.67,54.00,0,331.53,388.34,191.3,182.7,0.769,123595.6,123595.6,2157,0,0,0,L,1151911521,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518048,617468.00
05/19/2014 12:45,0,7.252,ACTIVE,219.16,379.32,59.975,1400517902,"274151322000076","019011112586793",28.21,49.50,0,338.14,395.55,207.2,198.0,0.804,125361.9,125361.9,2148,0,0,0,L,1151911521,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518049,617469.00
05/19/2014 12:45,0,4.617,ACTIVE,218.03,429.52,59.965,1400517902,"274151322000094","019011112586793",37.89,50.20,0,391.04,452.06,177.1,169.0,0.685,71648.9,71648.9,2157,0,0,0,L,1151911521,0,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518051,617470.00
05/19/2014 12:45,0,6.881,ACTIVE,218.48,354.07,59.970,1400517902,"274151322000052","019011112586793",27.81,49.80,0,336.94,389.54,193.7,185.0,0.738,123675.8,123675.8,2119,0,0,0,L,1151911521,0,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518053,617471.00
05/19/2014 12:45,0,6.891,ACTIVE,218.48,352.57,59.965,1400517902,"274151322000085","019011112586793",27.71,49.00,0,337.84,389.84,193.3,184.7,0.725,123083.1,123083.1,2103,0,0,0,L,1151911521,0,125.40,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518055,617472.00
05/19/2014 12:45,0,6.797,ACTIVE,218.26,354.97,59.970,1400517902,"274151322000087","019011112586793",26.28,75.00,0,334.84,386.53,180.7,172.5,0.689,118756.6,118756.6,2126,0,0,0,L,1151911521,0,124.72,124.94,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518057,617473.00
05/19/2014 12:45,0,6.830,ACTIVE,218.48,370.30,59.959,1400517902,"274151322000088","019011112586793",27.63,47.00,0,337.54,389.24,191.2,182.6,0.707,118972.2,118972.2,2111,0,0,0,L,1151911521,0,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518059,617474.00
05/19/2014 12:45,0,7.191,ACTIVE,217.58,371.21,59.975,1400517902,"274151322000095","019011112586793",28.03,52.30,0,331.83,391.64,204.2,195.2,0.765,123989.1,123989.1,2138,0,0,0,L,1151911521,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518060,617475.00
05/19/2014 12:45,0,4.520,ACTIVE,218.93,425.01,59.959,1400517902,"274151322000068","019011112586793",39.06,47.80,0,396.45,453.26,178.2,170.1,0.672,69447.2,69447.2,2126,0,0,0,L,1151911521,0,125.40,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518062,617476.00
05/19/2014 12:45,0,6.900,ACTIVE,217.80,354.97,59.965,1400517902,"274151322000054","019011112586793",27.55,50.80,0,333.63,389.84,192.4,183.8,0.734,121835.6,121835.6,2112,0,0,0,L,1151911521,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518064,617477.00
05/19/2014 13:01,1,6.091,ACTIVE,218.0,360.41,60.03,1400518865,"040051121000097","019011112586793",25.21,34,0.679,317.47,382.41,152.8,147.2,0.675,298613.99999993,298649.49999993,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518868,617478.00
05/19/2014 13:01,1,6.076,ACTIVE,218.0,354.37,60.00,1400518865,"040051121000095","019011112586793",22.78,34,0.608,317.59,377.90,137.7,132.0,0.610,268528.19999989,268560.19999989,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518870,617479.00
05/19/2014 13:01,1,3.907,ACTIVE,218.4,350.49,60.00,1400518865,"033051125000132","019011112586793",33.94,31,0.582,320.14,377.54,131.9,126.6,0.590,243564.79999947,243595.39999943,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518872,617480.00
05/19/2014 13:01,1,3.845,ACTIVE,218.8,340.51,60.00,1400518865,"033051125000135","019011112586793",33.84,33,0.574,320.18,374.29,129.5,124.8,0.579,239698.19999992,239728.39999992,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518875,617481.00
05/19/2014 13:01,1,6.018,ACTIVE,217.9,372.22,60.03,1400518865,"040051121000116","019011112586793",25.29,30,0.672,312.48,382.22,151.4,145.2,0.666,282389.39999994,282424.49999994,273,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518877,617482.00
05/19/2014 13:01,1,6.160,ACTIVE,217.6,334.71,60.00,1400518865,"040051121000068","019011112586793",22.62,34,0.613,319.02,377.86,138.6,132.7,0.619,273780.59999995,273812.79999995,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518879,617483.00
05/19/2014 13:01,1,4.461,ACTIVE,217.6,326.95,60.03,1400518865,"033051125000118","019011112586793",38.78,34,0.765,307.29,402.73,172.1,165.1,0.758,310068.30000007,310108.20000007,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518881,617484.00
05/19/2014 13:01,1,4.434,ACTIVE,217.9,325.87,60.03,1400518865,"033051125000150","019011112586793",38.92,33,0.763,314.91,387.93,171.7,165.3,0.759,312946.39999962,312986.49999964,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518883,617485.00
05/19/2014 13:01,1,6.109,ACTIVE,218.2,346.18,60.03,1400518865,"040051121000185","019011112586793",25.07,33,0.676,318.89,381.25,152.4,146.6,0.674,282276.70000003,282312.10000003,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518886,617486.00
05/19/2014 13:01,1,6.171,ACTIVE,217.5,325.23,60.03,1400518865,"040051121000195","019011112586793",25.15,33,0.684,312.55,388.69,154.4,148.0,0.679,284783.00000008,284818.60000004,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518888,617487.00
05/19/2014 13:01,0,6.361,ACTIVE,217.58,367.60,59.965,1400518865,"274151322000083","019011112586793",27.47,53.50,0,332.13,392.25,176.9,168.8,0.703,123636.4,123636.4,2158,0,0,0,L,1151911521,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518890,617488.00
05/19/2014 13:01,0,6.637,ACTIVE,218.26,367.30,59.965,1400518865,"274151322000076","019011112586793",28.47,49.30,0,338.44,396.75,191.3,182.7,0.738,125406.0,125406.0,2149,0,0,0,L,1151911521,0,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518891,617489.00
05/19/2014 13:01,0,4.254,ACTIVE,217.80,424.71,59.965,1400518865,"274151322000094","019011112586793",38.23,49.50,0,388.04,449.65,164.3,156.7,0.628,71686.5,71686.5,2158,0,0,0,L,1151911521,0,124.49,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518893,617490.00
05/19/2014 13:01,0,6.312,ACTIVE,217.80,351.37,59.965,1400518865,"274151322000052","019011112586793",28.11,49.30,0,336.94,393.45,179.6,171.4,0.685,123717.0,123717.0,2120,0,0,0,L,1151911521,0,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518895,617491.00
05/19/2014 13:01,0,6.412,ACTIVE,218.26,360.69,59.965,1400518865,"274151322000085","019011112586793",27.59,47.80,0,338.44,393.75,179.1,171.0,0.681,123124.2,123124.2,2104,0,0,0,L,1151911521,0,125.17,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518896,617492.00
05/19/2014 13:01,0,6.334,ACTIVE,218.03,360.69,59.970,1400518865,"274151322000087","019011112586793",26.24,74.30,0,336.64,390.74,168.3,160.5,0.641,118795.0,118795.0,2127,0,0,0,L,1151911521,0,124.94,124.72,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518898,617493.00
05/19/2014 13:01,0,6.326,ACTIVE,217.80,354.07,59.970,1400518865,"274151322000088","019011112586793",27.59,46.20,0,337.54,393.45,176.6,168.5,0.663,119012.7,119012.7,2112,0,0,0,L,1151911521,0,125.40,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518900,617494.00
05/19/2014 13:01,0,6.680,ACTIVE,217.35,353.47,59.975,1400518865,"274151322000095","019011112586793",27.97,52.00,0,336.64,395.55,189.1,180.6,0.707,124032.5,124032.5,2139,0,0,0,L,1151911521,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518902,617495.00
05/19/2014 13:01,0,4.324,ACTIVE,218.48,425.01,59.975,1400518865,"274151322000068","019011112586793",37.57,47.50,0,389.24,454.76,164.2,156.5,0.619,69485.0,69485.0,2127,0,0,0,L,1151911521,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518903,617496.00
05/19/2014 13:01,0,6.367,ACTIVE,217.58,352.57,59.986,1400518865,"274151322000054","019011112586793",27.69,50.20,0,336.64,393.75,178.6,170.5,0.676,121876.5,121876.5,2113,0,0,0,L,1151911521,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518905,617497.00
05/19/2014 13:01,1,6.104,ACTIVE,217.8,363.20,60.03,1400518861,"040051121000097","019011112586793",25.25,34,0.681,318.28,379.01,153.3,147.3,0.673,298649.49999993,298654.29999993,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518864,617498.00
05/19/2014 13:01,1,6.104,ACTIVE,217.4,332.67,60.00,1400518861,"040051121000095","019011112586793",22.81,34,0.613,318.17,374.47,138.6,132.6,0.616,268560.19999989,268564.59999989,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518866,617499.00
05/19/2014 13:01,1,3.921,ACTIVE,218.1,353.60,60.00,1400518861,"033051125000132","019011112586793",33.93,31,0.586,319.92,372.24,132.4,127.0,0.589,243595.39999943,243599.49999945,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518868,617500.00
05/19/2014 13:01,1,3.863,ACTIVE,218.1,331.19,60.03,1400518861,"033051125000135","019011112586793",33.61,33,0.575,319.91,372.28,129.2,124.8,0.577,239728.39999992,239732.49999992,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518871,617501.00
05/19/2014 13:01,1,6.000,ACTIVE,216.8,347.91,60.00,1400518861,"040051121000116","019011112586793",25.21,30,0.669,315.96,378.06,150.5,144.1,0.667,282424.49999994,282429.29999994,275,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518873,617502.00
05/19/2014 13:01,1,6.133,ACTIVE,217.6,366.53,60.03,1400518861,"040051121000068","019011112586793",22.56,34,0.610,318.30,375.51,137.7,131.9,0.616,273812.79999995,273817.19999995,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518875,617503.00
05/19/2014 13:01,1,4.397,ACTIVE,217.0,330.66,60.03,1400518861,"033051125000118","019011112586793",38.88,34,0.758,316.34,383.64,170.1,163.7,0.746,310108.20000007,310113.50000007,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518877,617504.00
05/19/2014 13:01,1,4.405,ACTIVE,218.1,379.31,60.00,1400518861,"033051125000150","019011112586793",38.69,33,0.757,315.87,383.59,169.6,164.1,0.743,312986.49999964,312991.99999964,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518879,617505.00
05/19/2014 13:01,1,6.008,ACTIVE,218.0,339.35,60.00,1400518861,"040051121000185","019011112586793",25.17,33,0.668,318.41,377.44,150.5,144.9,0.666,282312.10000003,282317.00000003,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518882,617506.00
05/19/2014 13:01,1,6.085,ACTIVE,216.7,325.27,60.03,1400518861,"040051121000195","019011112586793",25.21,33,0.675,318.03,378.51,152.6,146.0,0.675,284818.60000004,284823.50000008,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518884,617507.00
05/19/2014 13:01,0,6.301,ACTIVE,216.90,362.49,59.959,1400518861,"274151322000083","019011112586793",27.53,53.50,0,332.13,385.63,175.9,167.8,0.712,123642.0,123642.0,2159,0,0,0,L,1151911521,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518886,617508.00
05/19/2014 13:01,0,6.613,ACTIVE,218.48,355.58,59.975,1400518861,"274151322000076","019011112586793",28.25,48.50,0,338.44,393.45,189.3,180.8,0.738,125412.0,125412.0,2150,0,0,0,L,1151911521,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518887,617509.00
05/19/2014 13:01,0,4.154,ACTIVE,217.58,421.10,59.970,1400518861,"274151322000094","019011112586793",38.23,49.50,0,390.14,449.95,160.5,153.0,0.619,71691.6,71691.6,2159,0,0,0,L,1151911521,0,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518889,617510.00
05/19/2014 13:01,0,6.223,ACTIVE,217.13,362.79,59.965,1400518861,"274151322000052","019011112586793",28.09,48.80,0,333.63,390.14,177.0,168.9,0.672,123722.6,123722.6,2121,0,0,0,L,1151911521,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518891,617511.00
05/19/2014 13:01,0,6.297,ACTIVE,217.35,351.07,59.959,1400518861,"274151322000085","019011112586793",27.77,48.00,0,338.14,386.83,177.1,169.0,0.676,123129.8,123129.8,2105,0,0,0,L,1151911521,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518892,617512.00
05/19/2014 13:01,0,6.281,ACTIVE,217.58,363.09,59.965,1400518861,"274151322000087","019011112586793",26.26,73.70,0,337.24,384.43,166.9,159.2,0.632,118800.3,118800.3,2128,0,0,0,L,1151911521,0,124.49,124.49,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518894,617513.00
05/19/2014 13:01,0,6.244,ACTIVE,217.13,361.89,59.959,1400518861,"274151322000088","019011112586793",27.83,46.60,0,337.54,386.53,175.8,167.8,0.654,119018.2,119018.2,2113,0,0,0,L,1151911521,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518896,617514.00
05/19/2014 13:01,0,6.660,ACTIVE,217.35,371.51,59.959,1400518861,"274151322000095","019011112586793",27.89,52.00,0,333.33,388.64,188.1,179.6,0.698,124038.4,124038.4,2140,0,0,0,L,1151911521,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518898,617515.00
05/19/2014 13:01,0,4.223,ACTIVE,218.03,423.81,59.959,1400518861,"274151322000068","019011112586793",38.41,47.50,0,391.04,446.65,164.2,156.6,0.623,69490.1,69490.1,2128,0,0,0,L,1151911521,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518900,617516.00
05/19/2014 13:01,0,6.248,ACTIVE,217.13,371.51,59.959,1400518861,"274151322000054","019011112586793",27.91,50.40,0,333.93,386.83,176.8,168.7,0.663,121882.1,121882.1,2114,0,0,0,L,1151911521,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400518901,617517.00
05/19/2014 13:15,1,6.199,ACTIVE,218.1,327.67,60.00,1400519706,"040051121000097","019011112586793",25.28,34,0.690,317.89,378.74,155.9,149.4,0.687,298654.29999993,298683.09999993,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400519710,617518.00
05/19/2014 13:15,1,6.180,ACTIVE,217.2,328.69,60.00,1400519706,"040051121000095","019011112586793",22.66,34,0.617,318.86,374.38,139.3,133.8,0.617,268564.59999989,268590.49999989,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400519713,617519.00
05/19/2014 13:15,1,3.962,ACTIVE,218.1,327.94,60.00,1400519706,"033051125000132","019011112586793",34.01,31,0.592,320.24,372.99,134.1,128.5,0.601,243599.49999945,243624.39999943,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400519715,617520.00
05/19/2014 13:15,1,3.956,ACTIVE,218.5,368.39,60.00,1400519706,"033051125000135","019011112586793",33.38,33,0.582,319.39,372.48,131.4,126.7,0.587,239732.49999992,239756.99999992,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400519717,617521.00
05/19/2014 13:15,1,6.116,ACTIVE,217.2,341.63,60.00,1400519706,"040051121000116","019011112586793",25.24,30,0.682,317.46,377.92,153.6,147.5,0.678,282429.29999994,282457.79999994,277,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400519720,617522.00
05/19/2014 13:15,1,6.268,ACTIVE,217.6,343.41,60.03,1400519706,"040051121000068","019011112586793",22.43,34,0.619,318.26,374.57,139.9,134.2,0.621,273817.19999995,273843.39999995,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400519722,617523.00
05/19/2014 13:15,1,4.506,ACTIVE,217.8,375.96,60.00,1400519706,"033051125000118","019011112586793",38.74,34,0.773,315.84,384.75,173.7,167.4,0.764,310113.50000007,310146.10000007,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400519727,617524.00
05/19/2014 13:15,1,4.480,ACTIVE,217.8,338.03,60.00,1400519706,"033051125000150","019011112586793",38.94,33,0.774,313.77,385.08,173.6,167.7,0.769,312991.99999964,313024.69999963,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400519729,617525.00
05/19/2014 13:15,1,6.169,ACTIVE,218.0,350.57,60.00,1400519706,"040051121000185","019011112586793",25.02,33,0.681,318.32,378.51,153.6,147.6,0.679,282317.00000003,282345.90000003,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400519732,617526.00
05/19/2014 13:15,1,6.255,ACTIVE,217.5,327.06,60.03,1400519706,"040051121000195","019011112586793",24.92,33,0.685,316.20,379.63,155.1,148.0,0.683,284823.50000008,284852.60000004,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400519734,617527.00
05/19/2014 13:15,0,6.410,ACTIVE,216.67,373.61,59.959,1400519706,"274151322000083","019011112586793",27.53,52.50,0,331.83,386.53,178.6,170.5,0.716,123675.4,123675.4,2160,0,0,0,L,1151911521,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400519736,617528.00
05/19/2014 13:15,0,6.719,ACTIVE,218.26,377.82,59.959,1400519706,"274151322000076","019011112586793",28.43,49.00,0,335.44,393.15,193.2,184.6,0.751,125448.0,125448.0,2151,0,0,0,L,1151911521,0,124.72,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400519738,617529.00
05/19/2014 13:15,0,4.350,ACTIVE,217.58,403.97,59.959,1400519706,"274151322000094","019011112586793",37.35,49.50,0,389.24,450.56,165.4,157.7,0.636,71722.3,71722.3,2160,0,0,0,L,1151911521,0,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400519739,617530.00
05/19/2014 13:15,0,6.406,ACTIVE,217.80,354.37,59.954,1400519706,"274151322000052","019011112586793",27.91,48.80,0,333.03,389.84,180.9,172.7,0.694,123756.4,123756.4,2122,0,0,0,L,1151911521,0,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400519742,617531.00
05/19/2014 13:15,0,6.342,ACTIVE,217.80,364.59,59.959,1400519706,"274151322000085","019011112586793",28.01,47.50,0,333.93,389.84,180.0,171.8,0.681,123163.6,123163.6,2106,0,0,0,L,1151911521,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400519746,617532.00
05/19/2014 13:15,0,6.367,ACTIVE,217.35,351.97,59.970,1400519706,"274151322000087","019011112586793",26.10,73.70,0,333.33,384.43,168.4,160.6,0.641,118832.0,118832.0,2129,0,0,0,L,1151911521,0,124.72,124.27,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400519748,617533.00
05/19/2014 13:15,0,6.344,ACTIVE,217.58,368.20,59.965,1400519706,"274151322000088","019011112586793",27.55,46.00,0,333.93,386.83,177.0,168.9,0.667,119051.6,119051.6,2114,0,0,0,L,1151911521,0,125.17,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400519750,617534.00
05/19/2014 13:15,0,6.670,ACTIVE,217.35,352.27,59.959,1400519706,"274151322000095","019011112586793",28.09,50.80,0,330.63,389.24,189.6,181.0,0.712,124074.1,124074.1,2141,0,0,0,L,1151911521,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400519751,617535.00
05/19/2014 13:15,0,4.332,ACTIVE,218.48,425.91,59.954,1400519706,"274151322000068","019011112586793",38.05,46.80,0,389.24,451.76,166.8,159.1,0.628,69521.2,69521.2,2129,0,0,0,L,1151911521,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400519753,617536.00
05/19/2014 13:15,0,6.432,ACTIVE,217.80,369.10,59.954,1400519706,"274151322000054","019011112586793",27.55,50.20,0,332.43,388.04,179.4,171.2,0.676,121915.8,121915.8,2115,0,0,0,L,1151911521,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400519755,617537.00
05/19/2014 14:15,1,5.919,ACTIVE,217.5,345.35,60.00,1400523321,"040051121000097","019011112586793",25.65,30,0.673,315.51,379.62,151.1,145.8,0.669,298683.09999993,298802.59999993,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400523325,617538.00
05/19/2014 14:15,1,5.851,ALERT,216.4,364.67,60.03,1400523321,"040051121000095","019011112586793",23.20,31,0.601,314.48,374.60,135.1,129.4,0.603,268590.49999989,268697.89999989,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400523329,617539.00
05/19/2014 14:15,1,3.734,ACTIVE,216.6,355.14,60.00,1400523321,"033051125000132","019011112586793",34.38,30,0.568,317.64,374.10,127.7,122.4,0.576,243624.39999943,243726.79999947,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400523333,617540.00
05/19/2014 14:15,1,3.719,ACTIVE,217.4,363.16,60.03,1400523321,"033051125000135","019011112586793",34.14,31,0.564,317.17,372.66,126.3,122.1,0.568,239756.99999992,239858.39999992,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400523336,617541.00
05/19/2014 14:15,1,5.803,ACTIVE,217.1,370.67,60.03,1400523321,"040051121000116","019011112586793",25.81,28,0.664,315.40,377.50,149.0,142.7,0.659,282457.79999994,282575.69999994,279,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400523338,617542.00
05/19/2014 14:15,1,5.899,ACTIVE,216.7,351.24,60.00,1400523321,"040051121000068","019011112586793",23.13,31,0.603,316.95,374.01,135.8,130.3,0.610,273843.39999995,273951.59999995,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400523341,617543.00
05/19/2014 14:15,1,4.288,ACTIVE,216.8,351.81,60.00,1400523321,"033051125000118","019011112586793",39.21,31,0.746,314.23,383.50,167.3,161.0,0.741,310146.10000007,310279.80000007,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400523343,617544.00
05/19/2014 14:15,1,4.266,ACTIVE,216.8,330.60,60.03,1400523321,"033051125000150","019011112586793",39.22,31,0.749,313.84,385.00,166.5,161.4,0.736,313024.69999963,313158.59999961,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400523345,617545.00
05/19/2014 14:15,1,5.809,ACTIVE,216.8,323.21,60.03,1400523321,"040051121000185","019011112586793",25.63,30,0.662,317.15,378.25,148.1,143.0,0.657,282345.90000003,282464.20000003,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400523348,617546.00
05/19/2014 14:15,1,5.873,ACTIVE,216.9,369.05,60.00,1400523321,"040051121000195","019011112586793",25.59,31,0.664,315.59,377.74,149.5,143.2,0.665,284852.60000004,284971.20000006,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400523350,617547.00
05/19/2014 14:15,0,6.107,ACTIVE,217.80,356.48,59.975,1400523321,"274151322000083","019011112586793",28.25,46.80,0,331.83,385.63,174.8,166.8,0.703,123813.5,123813.5,2161,0,0,0,L,1151911521,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400523352,617548.00
05/19/2014 14:15,0,6.406,ACTIVE,218.71,373.91,59.970,1400523321,"274151322000076","019011112586793",28.80,44.50,0,332.43,392.85,186.6,178.2,0.716,125596.5,125596.5,2152,0,0,0,L,1151911521,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400523353,617549.00
05/19/2014 14:15,0,4.078,ACTIVE,218.26,424.71,59.970,1400523321,"274151322000094","019011112586793",38.53,45.00,0,386.83,453.26,159.0,151.6,0.610,71847.7,71847.7,2161,0,0,0,L,1151911521,0,124.27,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400523355,617550.00
05/19/2014 14:15,0,6.195,ACTIVE,217.13,363.99,59.981,1400523321,"274151322000052","019011112586793",28.07,44.30,0,331.83,388.94,176.1,168.1,0.676,123895.5,123895.5,2123,0,0,0,L,1151911521,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400523357,617551.00
05/19/2014 14:15,0,6.129,ACTIVE,217.58,355.88,59.975,1400523321,"274151322000085","019011112586793",28.01,43.40,0,332.13,388.04,173.7,165.7,0.654,123301.6,123301.6,2107,0,0,0,L,1151911521,0,124.72,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400523358,617552.00
05/19/2014 14:15,0,6.094,ACTIVE,217.58,370.30,59.991,1400523321,"274151322000087","019011112586793",26.96,66.30,0,332.13,386.23,166.1,158.4,0.628,118963.0,118963.0,2130,0,0,0,L,1151911521,0,124.27,124.49,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400523360,617553.00
05/19/2014 14:15,0,6.129,ACTIVE,217.13,370.60,59.954,1400523321,"274151322000088","019011112586793",27.71,42.30,0,331.83,388.04,172.0,164.1,0.636,119187.7,119187.7,2115,0,0,0,L,1151911521,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400523362,617554.00
05/19/2014 14:15,0,6.432,ACTIVE,217.13,375.71,59.981,1400523321,"274151322000095","019011112586793",28.47,46.20,0,331.23,388.94,185.4,177.1,0.698,124220.5,124220.5,2142,0,0,0,L,1151911521,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400523363,617555.00
05/19/2014 14:15,0,4.111,ACTIVE,218.48,429.52,59.981,1400523321,"274151322000068","019011112586793",38.45,44.30,0,391.34,456.27,159.9,152.4,0.610,69647.3,69647.3,2130,0,0,0,L,1151911521,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400523365,617556.00
05/19/2014 14:15,0,6.188,ACTIVE,217.80,365.80,59.975,1400523321,"274151322000054","019011112586793",27.79,45.00,0,330.93,388.64,174.1,166.1,0.650,122053.4,122053.4,2116,0,0,0,L,1151911521,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400523367,617557.00
05/19/2014 14:30,1,5.955,ACTIVE,217.9,370.25,60.03,1400524203,"040051121000097","019011112586793",25.96,30,0.682,316.45,378.45,153.8,147.4,0.678,298802.59999993,298835.29999993,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524205,617558.00
05/19/2014 14:30,1,5.958,ALERT,217.6,358.76,60.03,1400524203,"040051121000095","019011112586793",23.20,31,0.612,316.77,372.13,137.5,132.5,0.611,268697.89999989,268727.09999989,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400524208,617559.00
05/19/2014 14:30,1,3.856,ACTIVE,218.1,328.37,60.03,1400524203,"033051125000132","019011112586793",34.28,30,0.580,318.30,371.85,131.5,126.0,0.591,243726.79999947,243754.39999943,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524210,617560.00
05/19/2014 14:30,1,3.811,ACTIVE,218.4,328.36,60.03,1400524203,"033051125000135","019011112586793",34.33,31,0.579,318.55,372.12,130.2,125.7,0.582,239858.39999992,239885.79999992,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524213,617561.00
05/19/2014 14:30,1,6.016,ACTIVE,217.5,371.66,60.03,1400524203,"040051121000116","019011112586793",25.71,28,0.683,315.65,376.56,153.9,147.3,0.681,282575.69999994,282607.79999994,281,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524215,617562.00
05/19/2014 14:30,1,6.144,ACTIVE,217.9,369.04,60.00,1400524203,"040051121000068","019011112586793",23.15,31,0.628,317.24,375.50,141.5,136.0,0.628,273951.59999995,273980.79999995,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524217,617563.00
05/19/2014 14:30,1,4.452,ACTIVE,218.2,344.12,60.03,1400524203,"033051125000150","019011112586793",39.46,31,0.779,313.26,383.58,174.8,168.9,0.770,313158.59999961,313194.99999965,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524097,617564.00
05/19/2014 14:30,1,6.141,ACTIVE,218.0,326.91,60.03,1400524203,"040051121000185","019011112586793",25.57,30,0.695,316.94,377.85,156.2,150.6,0.690,282464.20000003,282496.40000003,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524099,617565.00
