ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2014 14:30,1,6.249,ACTIVE,217.4,363.88,60.03,1400524203,"040051121000195","019011112586793",25.41,31,0.702,315.53,377.85,158.0,151.7,0.696,284971.20000006,285003.50000007,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524101,617566.00
05/19/2014 14:30,0,6.441,ACTIVE,217.58,360.38,59.959,1400524203,"274151322000083","019011112586793",28.11,46.80,0,332.43,386.83,183.3,175.0,0.738,123851.2,123851.2,2162,0,0,0,L,1151911521,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524103,617567.00
05/19/2014 14:30,0,6.691,ACTIVE,219.16,372.11,59.970,1400524203,"274151322000076","019011112586793",28.84,44.50,0,338.14,393.75,195.4,186.7,0.751,125636.6,125636.6,2153,0,0,0,L,1151911521,0,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524104,617568.00
05/19/2014 14:30,0,4.201,ACTIVE,218.26,433.42,59.970,1400524203,"274151322000094","019011112586793",39.18,44.80,0,394.35,453.26,166.2,158.5,0.632,71881.8,71881.8,2162,0,0,0,L,1151911521,0,124.27,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524106,617569.00
05/19/2014 14:30,0,6.334,ACTIVE,218.03,373.61,59.944,1400524203,"274151322000052","019011112586793",28.51,44.50,0,332.73,390.14,182.8,174.5,0.698,123933.2,123933.2,2124,0,0,0,L,1151911521,0,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524108,617570.00
05/19/2014 14:30,0,6.324,ACTIVE,218.26,371.21,59.954,1400524203,"274151322000085","019011112586793",28.09,44.80,0,335.74,388.64,179.9,171.7,0.676,123338.9,123338.9,2108,0,0,0,L,1151911521,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524110,617571.00
05/19/2014 14:30,0,6.277,ACTIVE,218.48,354.97,59.949,1400524203,"274151322000087","019011112586793",26.94,66.70,0,333.33,388.04,171.2,163.3,0.650,118998.7,118998.7,2131,0,0,0,L,1151911521,0,124.49,125.17,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524112,617572.00
05/19/2014 14:30,0,6.223,ACTIVE,218.26,370.90,59.949,1400524203,"274151322000088","019011112586793",28.03,42.80,0,333.33,389.54,176.5,168.4,0.658,119224.6,119224.6,2116,0,0,0,L,1151911521,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524113,617573.00
05/19/2014 14:30,0,6.584,ACTIVE,218.03,350.47,59.954,1400524203,"274151322000095","019011112586793",28.69,46.40,0,332.43,389.84,191.1,182.5,0.703,124260.4,124260.4,2143,0,0,0,L,1151911521,0,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524115,617574.00
05/19/2014 14:30,0,4.189,ACTIVE,218.93,434.33,59.944,1400524203,"274151322000068","019011112586793",38.90,44.00,0,392.55,454.76,165.3,157.6,0.614,69681.5,69681.5,2131,0,0,0,L,1151911521,0,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524117,617575.00
05/19/2014 14:30,0,6.264,ACTIVE,218.03,372.71,59.949,1400524203,"274151322000054","019011112586793",28.07,45.00,0,332.43,388.64,178.1,170.0,0.672,122090.6,122090.6,2117,0,0,0,L,1151911521,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524118,617576.00
05/19/2014 14:30,1,4.420,ACTIVE,217.5,330.35,60.00,1400524203,"033051125000118","019011112586793",39.39,31,0.772,314.27,385.06,173.3,167.2,0.764,310279.80000007,310317.30000007,171,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524121,617577.00
05/19/2014 15:00,1,4.700,ACTIVE,216.9,362.66,60.03,1400526051,"040051121000097","019011112586793",26.46,28,0.549,301.96,378.57,123.8,118.4,0.562,298835.29999993,298899.29999993,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400526055,617578.00
05/19/2014 15:00,1,4.746,ACTIVE,216.4,328.43,60.00,1400526051,"040051121000095","019011112586793",23.68,29,0.495,305.99,373.41,111.8,106.6,0.504,268727.09999989,268784.29999989,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400526058,617579.00
05/19/2014 15:00,1,3.049,ACTIVE,217.3,357.67,60.03,1400526051,"033051125000132","019011112586793",34.89,29,0.467,306.83,372.70,105.8,101.0,0.485,243754.39999943,243808.69999944,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400526061,617580.00
05/19/2014 15:00,1,3.034,ACTIVE,217.4,351.52,60.03,1400526051,"033051125000135","019011112586793",34.70,29,0.466,306.65,371.65,104.8,101.2,0.477,239885.79999992,239939.59999992,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400526064,617581.00
05/19/2014 15:00,1,4.776,ALERT,216.3,355.57,60.00,1400526051,"040051121000116","019011112586793",26.05,26,0.550,305.00,378.35,123.8,118.5,0.554,282607.79999994,282670.89999994,283,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400524094,617582.00
05/19/2014 15:00,1,4.764,ACTIVE,216.7,357.96,60.03,1400526051,"040051121000068","019011112586793",23.69,29,0.497,305.68,375.22,112.3,107.4,0.510,273980.79999995,274038.29999995,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524096,617583.00
05/19/2014 15:00,1,3.462,ALERT,216.7,334.23,60.03,1400526051,"033051125000118","019011112586793",39.95,29,0.614,303.62,383.84,137.6,132.4,0.617,310317.30000007,310387.20000007,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400524099,617584.00
05/19/2014 15:00,1,3.491,ACTIVE,216.7,328.30,60.03,1400526051,"033051125000150","019011112586793",39.75,28,0.619,303.08,384.12,138.1,133.5,0.617,313194.99999965,313266.19999964,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524101,617585.00
05/19/2014 15:00,1,4.807,ACTIVE,216.9,363.31,60.03,1400526051,"040051121000185","019011112586793",25.80,28,0.548,304.63,378.14,123.4,118.5,0.555,282496.40000003,282559.60000003,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524103,617586.00
05/19/2014 15:00,1,4.826,ACTIVE,217.0,331.39,60.03,1400526051,"040051121000195","019011112586793",25.77,29,0.548,304.74,378.42,123.8,118.2,0.559,285003.50000007,285066.60000003,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524106,617587.00
05/19/2014 15:00,0,4.969,ACTIVE,217.58,365.49,59.981,1400526051,"274151322000083","019011112586793",28.82,44.00,0,321.31,386.83,145.0,138.0,0.583,123925.2,123925.2,2163,0,0,0,L,1151911521,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524107,617588.00
05/19/2014 15:00,0,5.248,ACTIVE,218.48,370.00,59.981,1400526051,"274151322000076","019011112586793",29.00,42.50,0,321.31,393.75,154.1,146.8,0.592,125715.2,125715.2,2154,0,0,0,L,1151911521,0,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524109,617589.00
05/19/2014 15:00,0,3.332,ACTIVE,217.80,415.69,59.959,1400526051,"274151322000094","019011112586793",38.68,43.00,0,388.94,449.65,131.3,124.8,0.508,71948.2,71948.2,2163,0,0,0,L,1151911521,0,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524111,617590.00
05/19/2014 15:00,0,4.973,ACTIVE,217.80,363.69,59.975,1400526051,"274151322000052","019011112586793",28.78,41.30,0,320.11,387.74,145.0,138.0,0.557,124007.3,124007.3,2125,0,0,0,L,1151911521,0,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524112,617591.00
05/19/2014 15:00,0,4.953,ACTIVE,218.26,364.29,59.970,1400526051,"274151322000085","019011112586793",28.39,43.00,0,321.01,389.54,142.3,135.5,0.539,123411.8,123411.8,2109,0,0,0,L,1151911521,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524114,617592.00
05/19/2014 15:00,0,4.898,ACTIVE,218.03,366.10,59.981,1400526051,"274151322000087","019011112586793",27.47,65.30,0,320.71,385.03,136.4,129.7,0.521,119068.2,119068.2,2132,0,0,0,L,1151911521,0,124.49,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524116,617593.00
05/19/2014 15:00,0,4.873,ACTIVE,218.26,357.68,59.970,1400526051,"274151322000088","019011112586793",28.53,40.20,0,319.81,386.53,140.7,133.9,0.521,119296.5,119296.5,2117,0,0,0,L,1151911521,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524118,617594.00
05/19/2014 15:00,0,5.225,ACTIVE,217.80,368.50,59.965,1400526051,"274151322000095","019011112586793",28.90,44.00,0,319.81,388.94,152.8,145.6,0.575,124338.3,124338.3,2144,0,0,0,L,1151911521,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524119,617595.00
05/19/2014 15:00,0,3.350,ACTIVE,218.93,418.39,59.975,1400526051,"274151322000068","019011112586793",38.78,42.30,0,390.14,453.26,130.5,124.0,0.491,69748.3,69748.3,2132,0,0,0,L,1151911521,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524121,617596.00
05/19/2014 15:00,0,4.943,ACTIVE,218.26,363.99,59.986,1400526051,"274151322000054","019011112586793",28.69,42.30,0,319.51,388.04,143.6,136.6,0.544,122163.3,122163.3,2118,0,0,0,L,1151911521,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400524123,617597.00
05/19/2014 15:15,1,4.639,ACTIVE,217.0,325.81,60.03,1400526921,"040051121000097","019011112586793",26.40,27,0.542,317.37,373.38,121.8,116.8,0.552,298899.29999993,298928.89999993,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400526926,617598.00
05/19/2014 15:15,1,4.690,ACTIVE,216.6,342.00,60.03,1400526921,"040051121000095","019011112586793",23.56,29,0.486,317.55,367.98,109.9,104.9,0.499,268784.29999989,268810.59999989,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400526929,617599.00
05/19/2014 15:15,1,3.028,ACTIVE,216.8,335.05,60.03,1400526921,"033051125000132","019011112586793",34.65,29,0.463,318.07,366.17,104.4,99.8,0.480,243808.69999944,243833.69999944,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400526932,617600.00
05/19/2014 15:15,1,2.991,ACTIVE,216.9,331.66,60.03,1400526921,"033051125000135","019011112586793",34.75,29,0.461,316.77,366.67,103.4,99.4,0.475,239939.59999992,239964.49999992,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400526935,617601.00
05/19/2014 15:15,1,4.691,ACTIVE,215.8,348.76,60.03,1400526921,"040051121000116","019011112586793",26.05,26,0.541,315.53,371.51,121.6,116.0,0.550,282670.89999994,282699.89999994,286,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400526939,617602.00
05/19/2014 15:15,1,4.731,ACTIVE,216.4,342.30,60.03,1400526921,"040051121000068","019011112586793",23.61,29,0.492,317.42,369.12,111.2,106.1,0.509,274038.29999995,274064.89999995,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400526942,617603.00
05/19/2014 15:15,1,3.459,ACTIVE,216.6,361.00,60.03,1400526921,"033051125000118","019011112586793",39.50,29,0.607,314.20,377.60,135.9,130.9,0.611,310387.20000007,310420.00000007,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400526945,617604.00
05/19/2014 15:15,1,3.470,ACTIVE,216.8,342.84,60.03,1400526921,"033051125000150","019011112586793",39.42,28,0.609,313.93,378.39,136.1,131.5,0.612,313266.19999964,313299.09999962,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400526949,617605.00
05/19/2014 15:15,1,4.663,ACTIVE,216.5,327.81,60.03,1400526921,"040051121000185","019011112586793",26.07,28,0.539,316.67,372.34,120.9,116.0,0.549,282559.60000003,282588.90000003,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400526953,617606.00
05/19/2014 15:15,1,4.760,ACTIVE,215.7,324.72,60.03,1400526921,"040051121000195","019011112586793",25.86,29,0.544,316.34,372.34,122.4,116.8,0.554,285066.60000003,285095.90000004,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400526510,617607.00
05/19/2014 15:15,0,4.949,ACTIVE,217.35,365.49,59.981,1400526921,"274151322000083","019011112586793",28.82,43.20,0,333.03,385.33,144.4,137.5,0.583,123959.6,123959.6,2164,0,0,0,L,1151911521,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400526512,617608.00
05/19/2014 15:15,0,5.215,ACTIVE,218.26,354.07,59.991,1400526921,"274151322000076","019011112586793",29.00,42.00,0,338.14,389.84,153.2,145.9,0.588,125751.8,125751.8,2155,0,0,0,L,1151911521,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400526514,617609.00
05/19/2014 15:15,0,3.305,ACTIVE,217.80,417.19,59.986,1400526921,"274151322000094","019011112586793",38.72,42.30,0,391.34,453.56,129.9,123.5,0.499,71979.2,71979.2,2164,0,0,0,L,1151911521,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400526516,617610.00
05/19/2014 15:15,0,4.963,ACTIVE,218.03,360.69,59.981,1400526921,"274151322000052","019011112586793",28.75,41.30,0,333.63,386.83,144.6,137.6,0.548,124041.7,124041.7,2126,0,0,0,L,1151911521,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400526517,617611.00
05/19/2014 15:15,0,4.934,ACTIVE,217.58,357.38,59.981,1400526921,"274151322000085","019011112586793",28.59,42.50,0,335.44,385.63,143.0,136.1,0.539,123445.7,123445.7,2110,0,0,0,L,1151911521,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400526519,617612.00
05/19/2014 15:15,0,4.930,ACTIVE,217.58,348.36,59.970,1400526921,"274151322000087","019011112586793",27.53,65.30,0,333.63,384.73,137.5,130.8,0.521,119100.7,119100.7,2133,0,0,0,L,1151911521,0,124.49,124.72,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400526521,617613.00
05/19/2014 15:15,0,4.914,ACTIVE,217.58,367.30,59.970,1400526921,"274151322000088","019011112586793",28.45,39.80,0,334.54,386.53,141.6,134.7,0.535,119330.1,119330.1,2118,0,0,0,L,1151911521,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400526522,617614.00
05/19/2014 15:15,0,5.172,ACTIVE,217.13,362.19,59.981,1400526921,"274151322000095","019011112586793",29.42,43.60,0,332.43,387.44,154.0,146.7,0.575,124374.7,124374.7,2145,0,0,0,L,1151911521,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400526524,617615.00
05/19/2014 15:15,0,3.355,ACTIVE,218.48,421.70,59.975,1400526921,"274151322000068","019011112586793",38.82,41.80,0,399.46,454.76,132.4,125.9,0.499,69779.4,69779.4,2133,0,0,0,L,1151911521,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400526526,617616.00
05/19/2014 15:15,0,5.002,ACTIVE,217.35,352.87,59.944,1400526921,"274151322000054","019011112586793",28.39,41.80,0,333.33,386.83,143.8,136.8,0.535,122197.3,122197.3,2119,0,0,0,L,1151911521,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400526527,617617.00
05/19/2014 16:15,1,2.263,ALERT,214.9,363.72,60.00,1400530503,"040051121000097","019011112586793",26.41,25,0.326,300.31,451.66,59.5,52.7,0.224,298928.89999993,299012.39999993,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400530506,617618.00
05/19/2014 16:15,1,2.264,ALERT,214.8,407.27,60.00,1400530503,"040051121000095","019011112586793",24.05,25,0.327,301.42,447.44,54.2,56.7,0.148,268810.59999989,268884.29999989,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400530509,617619.00
05/19/2014 16:15,1,1.456,ACTIVE,215.2,396.95,60.03,1400530503,"033051125000132","019011112586793",34.99,26,0.305,304.99,451.10,50.7,41.6,0.226,243833.69999944,243903.29999946,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400530511,617620.00
05/19/2014 16:15,1,1.424,ACTIVE,215.4,402.58,60.03,1400530503,"033051125000135","019011112586793",35.18,26,0.313,305.54,451.56,49.8,39.5,0.223,239964.49999992,240033.59999992,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400530514,617621.00
05/19/2014 16:15,1,2.281,ACTIVE,214.6,375.90,60.00,1400530503,"040051121000116","019011112586793",25.92,24,0.292,299.43,450.15,58.8,46.3,0.349,282699.89999994,282781.59999994,288,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400530516,617622.00
05/19/2014 16:15,1,2.224,ACTIVE,214.8,349.24,60.03,1400530503,"040051121000068","019011112586793",24.04,26,0.293,303.91,450.27,53.2,45.5,0.381,274064.89999995,274139.39999995,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400530518,617623.00
05/19/2014 16:15,1,1.657,ACTIVE,214.5,326.21,60.00,1400530503,"033051125000118","019011112586793",39.38,26,0.391,299.96,450.90,64.9,49.8,0.431,310420.00000007,310512.50000007,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400530520,617624.00
05/19/2014 16:15,1,1.647,ACTIVE,214.9,410.20,60.00,1400530503,"033051125000150","019011112586793",39.62,25,0.314,297.97,452.12,64.9,49.1,0.366,313299.09999962,313391.69999964,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400530523,617625.00
05/19/2014 16:15,1,2.202,ACTIVE,215.1,345.76,60.03,1400530503,"040051121000185","019011112586793",25.74,25,0.269,302.00,450.81,56.4,40.3,0.369,282588.90000003,282669.50000003,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400530525,617626.00
05/19/2014 16:15,1,2.203,ACTIVE,215.4,423.69,60.03,1400530503,"040051121000195","019011112586793",25.75,26,0.289,300.60,451.01,56.4,42.4,0.140,285095.90000004,285175.90000004,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400530527,617627.00
05/19/2014 16:15,0,2.312,ACTIVE,215.09,349.26,59.954,1400530503,"274151322000083","019011112586793",29.18,34.00,0,330.63,385.03,68.3,64.0,0.482,124056.3,124056.3,2165,0,0,0,L,1151911521,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400530529,617628.00
05/19/2014 16:15,0,2.471,ACTIVE,216.22,363.09,59.959,1400530503,"274151322000076","019011112586793",29.18,33.30,0,332.43,386.83,73.0,68.5,0.504,125854.8,125854.8,2156,0,0,0,L,1151911521,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400530530,617629.00
05/19/2014 16:15,0,1.561,ACTIVE,215.32,411.48,59.959,1400530503,"274151322000094","019011112586793",38.39,34.50,0,386.53,466.79,60.5,56.5,0.411,72065.3,72065.3,2165,0,0,0,L,1151911521,0,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400530532,617630.00
05/19/2014 16:15,0,2.348,ACTIVE,215.32,361.29,59.959,1400530503,"274151322000052","019011112586793",28.94,32.60,0,330.63,384.73,68.8,64.4,0.473,124138.6,124138.6,2127,0,0,0,L,1151911521,0,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400530534,617631.00
05/19/2014 16:15,0,2.318,ACTIVE,215.54,354.67,59.970,1400530503,"274151322000085","019011112586793",28.77,34.00,0,330.03,384.73,67.5,63.2,0.460,123541.1,123541.1,2111,0,0,0,L,1151911521,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400530536,617632.00
05/19/2014 16:15,0,2.326,ACTIVE,215.54,353.17,59.938,1400530503,"274151322000087","019011112586793",27.77,55.50,0,329.43,383.83,65.4,61.2,0.442,119192.5,119192.5,2134,0,0,0,L,1151911521,0,123.14,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400530538,617633.00
05/19/2014 16:15,0,2.291,ACTIVE,215.32,360.99,59.959,1400530503,"274151322000088","019011112586793",28.49,32.00,0,330.93,384.13,66.0,61.8,0.446,119423.7,119423.7,2119,0,0,0,L,1151911521,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400530540,617634.00
05/19/2014 16:15,0,2.420,ACTIVE,215.09,356.78,59.949,1400530503,"274151322000095","019011112586793",29.28,35.00,0,332.73,384.13,71.8,67.4,0.482,124476.7,124476.7,2146,0,0,0,L,1151911521,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400530542,617635.00
05/19/2014 16:15,0,1.545,ACTIVE,216.00,425.91,59.959,1400530503,"274151322000068","019011112586793",39.10,33.80,0,393.75,463.78,61.3,57.2,0.420,69866.2,69866.2,2134,0,0,0,L,1151911521,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400530543,617636.00
05/19/2014 16:15,0,2.309,ACTIVE,215.09,351.37,59.965,1400530503,"274151322000054","019011112586793",28.78,33.30,0,328.82,385.33,67.3,63.0,0.460,122292.5,122292.5,2120,0,0,0,L,1151911521,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400530545,617637.00
05/19/2014 16:30,1,1.915,ACTIVE,215.1,368.23,60.03,1400531403,"040051121000097","019011112586793",26.36,25,0.330,299.68,448.92,50.2,43.2,0.353,299012.39999993,299024.19999993,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400531406,617638.00
05/19/2014 16:30,1,1.948,ACTIVE,214.4,420.87,60.00,1400531403,"040051121000095","019011112586793",23.80,26,0.277,303.60,445.19,46.1,34.8,0.104,268884.29999989,268894.79999989,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400531408,617639.00
05/19/2014 16:30,1,1.244,ACTIVE,215.0,389.45,60.00,1400531403,"033051125000132","019011112586793",34.89,26,0.267,311.08,446.74,43.2,45.4,0.144,243903.29999946,243913.29999946,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400531410,617640.00
05/19/2014 16:30,1,1.229,ACTIVE,214.8,380.58,60.03,1400531403,"033051125000135","019011112586793",34.65,26,0.261,319.54,444.14,42.3,35.3,0.204,240033.59999992,240043.49999992,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400531412,617641.00
05/19/2014 16:30,1,1.929,ACTIVE,214.3,386.43,60.03,1400531403,"040051121000116","019011112586793",26.16,24,0.313,299.25,447.67,50.2,42.4,0.229,282781.59999994,282793.19999994,290,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400531415,617642.00
05/19/2014 16:30,1,1.921,ACTIVE,214.7,333.71,60.03,1400531403,"040051121000068","019011112586793",23.70,26,0.279,306.01,447.03,45.3,46.9,0.348,274139.39999995,274149.79999995,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400531417,617643.00
05/19/2014 16:30,1,1.470,ACTIVE,214.5,412.41,60.00,1400531403,"033051125000118","019011112586793",36.95,26,0.298,300.06,450.30,54.0,42.3,0.284,310512.50000007,310524.80000007,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400531419,617644.00
05/19/2014 16:30,1,1.469,ACTIVE,215.1,334.62,60.00,1400531403,"033051125000150","019011112586793",36.87,25,0.325,297.92,453.32,53.9,49.4,0.362,313391.69999964,313404.09999962,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400531421,617645.00
05/19/2014 16:30,1,1.884,ACTIVE,214.8,429.49,60.00,1400531403,"040051121000185","019011112586793",25.60,25,0.293,301.55,448.88,48.0,47.0,0.099,282669.50000003,282680.80000003,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400531423,617646.00
05/19/2014 16:30,1,1.882,ACTIVE,214.0,432.71,60.00,1400531403,"040051121000195","019011112586793",25.65,26,0.288,302.23,448.65,48.0,43.3,0.120,285175.90000004,285187.30000008,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400531426,617647.00
05/19/2014 16:30,0,1.988,ACTIVE,215.09,359.18,59.975,1400531403,"274151322000083","019011112586793",29.12,32.20,0,334.84,376.01,58.7,54.7,0.420,124070.4,124070.4,2166,0,0,0,L,1151911521,0,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400531428,617648.00
05/19/2014 16:30,0,2.127,ACTIVE,215.54,361.29,59.975,1400531403,"274151322000076","019011112586793",29.08,31.50,0,336.64,378.72,62.6,58.5,0.433,125869.9,125869.9,2157,0,0,0,L,1151911521,0,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400531429,617649.00
05/19/2014 16:30,0,1.314,ACTIVE,215.77,423.20,59.970,1400531403,"274151322000094","019011112586793",38.96,33.80,0,391.04,446.95,52.3,48.5,0.362,72077.7,72077.7,2166,0,0,0,L,1151911521,0,122.68,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400531431,617650.00
05/19/2014 16:30,0,2.027,ACTIVE,216.00,347.46,59.970,1400531403,"274151322000052","019011112586793",28.78,31.30,0,335.14,376.92,59.1,55.1,0.389,124152.8,124152.8,2128,0,0,0,L,1151911521,0,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400531433,617651.00
05/19/2014 16:30,0,1.988,ACTIVE,215.54,349.26,59.959,1400531403,"274151322000085","019011112586793",28.84,32.80,0,336.04,376.62,58.1,54.2,0.393,123555.0,123555.0,2112,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400531434,617652.00
05/19/2014 16:30,0,2.012,ACTIVE,215.54,358.58,59.975,1400531403,"274151322000087","019011112586793",27.73,52.30,0,335.74,374.81,56.5,52.6,0.380,119206.0,119206.0,2135,0,0,0,L,1151911521,0,122.91,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400531436,617653.00
05/19/2014 16:30,0,1.961,ACTIVE,215.54,347.76,59.986,1400531403,"274151322000088","019011112586793",28.57,31.00,0,335.14,375.11,56.8,52.9,0.367,119437.3,119437.3,2120,0,0,0,L,1151911521,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400531438,617654.00
05/19/2014 16:30,0,2.100,ACTIVE,215.32,360.69,59.949,1400531403,"274151322000095","019011112586793",29.14,32.80,0,335.74,377.82,62.0,57.9,0.411,124491.6,124491.6,2147,0,0,0,L,1151911521,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400531440,617655.00
05/19/2014 16:30,0,1.322,ACTIVE,216.67,425.61,59.970,1400531403,"274151322000068","019011112586793",39.52,32.80,0,394.95,453.56,52.4,48.7,0.345,69878.7,69878.7,2135,0,0,0,L,1151911521,0,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400531441,617656.00
05/19/2014 16:30,0,2.004,ACTIVE,215.09,351.97,59.975,1400531403,"274151322000054","019011112586793",28.63,32.00,0,334.84,376.31,58.1,54.2,0.398,122306.4,122306.4,2121,0,0,0,L,1151911521,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400531443,617657.00
05/19/2014 16:45,1,1.733,ACTIVE,215.3,352.62,60.00,1400532303,"040051121000097","019011112586793",26.25,25,0.296,319.16,444.60,45.2,47.4,0.332,299024.19999993,299034.89999993,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532306,617658.00
05/19/2014 16:45,1,1.778,ACTIVE,214.3,393.05,60.00,1400532303,"040051121000095","019011112586793",23.64,26,0.238,313.12,438.94,41.8,35.0,0.093,268894.79999989,268904.19999989,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532308,617659.00
05/19/2014 16:45,1,1.129,ACTIVE,215.2,378.99,60.03,1400532303,"033051125000132","019011112586793",34.88,25,0.238,317.56,424.31,39.1,39.7,0.244,243913.29999946,243922.49999945,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532310,617660.00
05/19/2014 16:45,1,1.113,ACTIVE,214.7,348.89,60.00,1400532303,"033051125000135","019011112586793",34.72,26,0.241,319.02,422.26,38.4,39.9,0.270,240043.49999992,240052.59999992,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532313,617661.00
05/19/2014 16:45,1,1.753,ACTIVE,214.1,387.15,60.03,1400532303,"040051121000116","019011112586793",26.16,24,0.290,315.24,442.71,45.6,40.8,0.188,282793.19999994,282803.69999994,292,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532315,617662.00
05/19/2014 16:45,1,1.748,ACTIVE,214.4,399.20,60.00,1400532303,"040051121000068","019011112586793",23.60,26,0.256,318.28,440.66,41.0,42.3,0.094,274149.79999995,274159.29999995,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532317,617663.00
05/19/2014 16:45,1,1.297,ACTIVE,214.0,400.72,60.03,1400532303,"033051125000118","019011112586793",39.19,26,0.336,302.61,448.13,50.6,53.8,0.205,310524.80000007,310536.70000007,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532319,617664.00
05/19/2014 16:45,1,1.297,ACTIVE,214.2,362.03,60.00,1400532303,"033051125000150","019011112586793",39.21,26,0.303,305.03,450.13,50.6,54.1,0.366,313404.09999962,313415.89999963,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532322,617665.00
05/19/2014 16:45,1,1.725,ACTIVE,214.7,401.83,60.03,1400532303,"040051121000185","019011112586793",25.27,25,0.261,319.28,439.09,43.3,34.7,0.152,282680.80000003,282690.90000003,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532324,617666.00
05/19/2014 16:45,1,1.717,ACTIVE,214.4,386.17,60.00,1400532303,"040051121000195","019011112586793",25.44,26,0.267,320.86,441.44,43.4,35.9,0.192,285187.30000008,285197.30000008,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532326,617667.00
05/19/2014 16:45,0,1.828,ACTIVE,215.54,357.68,59.959,1400532303,"274151322000083","019011112586793",28.78,31.80,0,335.14,370.60,53.3,49.5,0.371,124083.1,124083.1,2167,0,0,0,L,1151911521,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532328,617668.00
05/19/2014 16:45,0,1.924,ACTIVE,216.22,356.48,59.959,1400532303,"274151322000076","019011112586793",29.30,31.00,0,336.94,373.31,57.0,53.1,0.398,125883.6,125883.6,2158,0,0,0,L,1151911521,0,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532330,617669.00
05/19/2014 16:45,0,1.217,ACTIVE,215.77,413.89,59.949,1400532303,"274151322000094","019011112586793",38.65,33.30,0,335.74,444.24,47.7,44.1,0.323,72089.0,72089.0,2167,0,0,0,L,1151911521,0,122.91,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532331,617670.00
05/19/2014 16:45,0,1.863,ACTIVE,215.77,353.17,59.959,1400532303,"274151322000052","019011112586793",28.51,30.80,0,335.74,371.51,53.9,50.1,0.362,124165.7,124165.7,2129,0,0,0,L,1151911521,0,122.46,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532333,617671.00
05/19/2014 16:45,0,1.820,ACTIVE,215.77,358.88,59.970,1400532303,"274151322000085","019011112586793",28.73,32.20,0,336.64,371.21,53.0,49.2,0.354,123567.7,123567.7,2113,0,0,0,L,1151911521,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532335,617672.00
05/19/2014 16:45,0,1.799,ACTIVE,215.77,356.78,59.954,1400532303,"274151322000087","019011112586793",28.25,50.00,0,335.74,370.60,51.5,47.8,0.358,119218.2,119218.2,2136,0,0,0,L,1151911521,0,123.36,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532336,617673.00
05/19/2014 16:45,0,1.795,ACTIVE,215.77,357.38,59.954,1400532303,"274151322000088","019011112586793",28.39,30.80,0,336.04,370.30,51.6,47.9,0.340,119449.6,119449.6,2121,0,0,0,L,1151911521,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532339,617674.00
05/19/2014 16:45,0,1.930,ACTIVE,216.00,358.58,59.970,1400532303,"274151322000095","019011112586793",28.82,32.00,0,335.44,373.01,56.4,52.5,0.362,124505.1,124505.1,2148,0,0,0,L,1151911521,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532340,617675.00
05/19/2014 16:45,0,1.252,ACTIVE,217.13,413.59,59.959,1400532303,"274151322000068","019011112586793",38.03,32.60,0,338.74,449.05,48.2,44.6,0.314,69890.1,69890.1,2136,0,0,0,L,1151911521,0,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532342,617676.00
05/19/2014 16:45,0,1.809,ACTIVE,216.22,348.36,59.949,1400532303,"274151322000054","019011112586793",28.90,31.50,0,335.74,370.90,52.9,49.1,0.354,122319.0,122319.0,2122,0,0,0,L,1151911521,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532344,617677.00
05/19/2014 16:46,1,1.763,ACTIVE,214.8,366.83,60.00,1400532360,"040051121000097","019011112586793",26.20,26,0.301,319.43,431.35,45.9,48.1,0.268,299034.89999993,299038.29999993,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532363,617678.00
05/19/2014 16:46,1,1.801,ACTIVE,214.7,342.66,60.00,1400532360,"040051121000095","019011112586793",23.69,26,0.263,313.26,435.27,42.4,33.9,0.290,268904.19999989,268907.29999989,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532365,617679.00
05/19/2014 16:46,1,1.134,ACTIVE,214.6,366.00,60.03,1400532360,"033051125000132","019011112586793",35.22,25,0.248,317.09,415.95,39.7,40.1,0.266,243922.49999945,243925.39999943,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532367,617680.00
05/19/2014 16:46,1,1.127,ACTIVE,215.0,378.75,60.00,1400532360,"033051125000135","019011112586793",34.80,26,0.245,317.98,413.30,39.0,30.7,0.237,240052.59999992,240055.39999992,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532369,617681.00
05/19/2014 16:46,1,1.775,ACTIVE,214.1,377.89,60.00,1400532360,"040051121000116","019011112586793",26.26,24,0.280,315.54,427.64,46.3,46.8,0.203,282803.69999994,282807.09999994,294,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532372,617682.00
05/19/2014 16:46,1,1.777,ACTIVE,214.6,342.83,60.00,1400532360,"040051121000068","019011112586793",23.61,26,0.270,317.55,441.05,41.7,42.8,0.297,274159.29999995,274162.29999995,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532374,617683.00
05/19/2014 16:46,1,1.322,ACTIVE,214.3,333.93,60.00,1400532360,"033051125000118","019011112586793",39.07,26,0.332,306.18,447.51,51.4,49.0,0.286,310536.70000007,310540.60000007,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532376,617684.00
05/19/2014 16:46,1,1.322,ACTIVE,214.7,347.49,60.00,1400532360,"033051125000150","019011112586793",39.08,26,0.341,306.84,449.23,51.4,51.1,0.400,313415.89999963,313419.89999963,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532379,617685.00
05/19/2014 16:46,1,1.755,ACTIVE,214.4,343.91,60.03,1400532360,"040051121000185","019011112586793",25.30,25,0.283,319.36,425.40,44.2,45.7,0.339,282690.90000003,282694.10000003,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532381,617686.00
05/19/2014 16:46,1,1.748,ACTIVE,215.0,357.92,60.03,1400532360,"040051121000195","019011112586793",25.46,26,0.281,319.19,427.11,44.3,46.5,0.297,285197.30000008,285200.70000006,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532384,617687.00
05/19/2014 16:46,0,1.871,ACTIVE,216.00,360.38,59.965,1400532360,"274151322000083","019011112586793",28.63,31.80,0,336.64,369.10,54.2,50.4,0.393,124087.3,124087.3,2168,0,0,0,L,1151911521,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532385,617688.00
05/19/2014 16:46,0,1.961,ACTIVE,216.67,348.36,59.970,1400532360,"274151322000076","019011112586793",29.26,30.80,0,337.84,371.51,58.1,54.2,0.398,125888.0,125888.0,2159,0,0,0,L,1151911521,0,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532387,617689.00
05/19/2014 16:46,0,1.244,ACTIVE,215.54,419.00,59.965,1400532360,"274151322000094","019011112586793",38.29,33.00,0,388.04,444.54,48.5,44.8,0.331,72092.7,72092.7,2168,0,0,0,L,1151911521,0,122.91,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532389,617690.00
05/19/2014 16:46,0,1.885,ACTIVE,215.77,348.36,59.970,1400532360,"274151322000052","019011112586793",28.75,30.80,0,336.64,369.40,54.8,51.0,0.371,124169.9,124169.9,2130,0,0,0,L,1151911521,0,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532390,617691.00
05/19/2014 16:46,0,1.861,ACTIVE,216.22,347.76,59.970,1400532360,"274151322000085","019011112586793",28.57,32.00,0,337.24,369.70,54.0,50.2,0.358,123571.8,123571.8,2114,0,0,0,L,1151911521,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532392,617692.00
05/19/2014 16:46,0,1.824,ACTIVE,216.00,358.28,59.970,1400532360,"274151322000087","019011112586793",28.39,49.30,0,336.94,368.50,52.5,48.7,0.358,119222.2,119222.2,2137,0,0,0,L,1151911521,0,123.14,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532394,617693.00
05/19/2014 16:46,0,1.820,ACTIVE,215.77,354.37,59.954,1400532360,"274151322000088","019011112586793",28.59,30.50,0,337.54,368.50,52.7,48.9,0.331,119453.7,119453.7,2122,0,0,0,L,1151911521,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532396,617694.00
05/19/2014 16:46,0,1.965,ACTIVE,215.77,353.47,59.965,1400532360,"274151322000095","019011112586793",28.90,32.00,0,336.34,370.60,57.5,53.5,0.380,124509.5,124509.5,2149,0,0,0,L,1151911521,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532397,617695.00
05/19/2014 16:46,0,1.271,ACTIVE,216.67,415.09,59.965,1400532360,"274151322000068","019011112586793",38.19,32.80,0,338.74,445.15,49.4,45.7,0.323,69893.8,69893.8,2137,0,0,0,L,1151911521,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532399,617696.00
05/19/2014 16:46,0,1.846,ACTIVE,216.00,360.69,59.959,1400532360,"274151322000054","019011112586793",28.90,31.50,0,336.64,369.70,54.0,50.2,0.358,122323.1,122323.1,2123,0,0,0,L,1151911521,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532401,617697.00
05/19/2014 16:45,1,1.746,ACTIVE,215.2,376.09,60.00,1400532354,"040051121000097","019011112586793",26.34,26,0.300,320.54,439.82,45.7,47.8,0.223,299038.29999993,299041.09999993,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532357,617698.00
05/19/2014 16:45,1,1.779,ACTIVE,214.6,374.84,60.03,1400532354,"040051121000095","019011112586793",23.83,26,0.239,313.02,414.39,42.2,38.5,0.226,268907.29999989,268909.69999989,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532359,617699.00
05/19/2014 16:45,1,1.141,ACTIVE,215.3,392.67,60.00,1400532354,"033051125000132","019011112586793",34.82,25,0.244,317.43,416.46,39.5,31.7,0.142,243925.39999943,243927.79999947,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532361,617700.00
05/19/2014 16:45,1,1.126,ACTIVE,215.3,334.40,60.03,1400532354,"033051125000135","019011112586793",34.56,26,0.237,317.98,414.02,38.7,40.4,0.303,240055.39999992,240057.79999992,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532364,617701.00
05/19/2014 16:45,1,1.774,ACTIVE,214.4,408.71,60.00,1400532354,"040051121000116","019011112586793",26.09,24,0.275,316.23,436.56,46.0,47.1,0.106,282807.09999994,282809.89999994,296,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532366,617702.00
05/19/2014 16:45,1,1.755,ACTIVE,215.4,379.53,60.00,1400532354,"040051121000068","019011112586793",23.72,26,0.266,318.13,419.11,41.4,33.1,0.229,274162.29999995,274164.89999995,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532368,617703.00
05/19/2014 16:45,1,1.297,ACTIVE,214.2,425.06,60.03,1400532354,"033051125000118","019011112586793",39.48,26,0.306,306.43,447.36,50.9,40.0,0.173,310540.60000007,310543.80000007,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532370,617704.00
05/19/2014 16:45,1,1.299,ACTIVE,214.9,384.19,60.00,1400532354,"033051125000150","019011112586793",39.37,26,0.331,305.80,449.77,50.9,48.8,0.273,313419.89999963,313422.99999965,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532373,617705.00
05/19/2014 16:45,1,1.725,ACTIVE,214.9,406.84,60.00,1400532354,"040051121000185","019011112586793",25.50,25,0.257,320.62,441.72,43.7,35.0,0.100,282694.10000003,282696.70000003,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532375,617706.00
05/19/2014 16:45,1,1.721,ACTIVE,214.2,342.69,60.00,1400532354,"040051121000195","019011112586793",25.55,26,0.261,319.97,440.68,43.7,45.7,0.316,285200.70000006,285203.40000005,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532377,617707.00
05/19/2014 16:45,0,1.832,ACTIVE,215.54,351.07,59.965,1400532354,"274151322000083","019011112586793",28.90,31.50,0,336.64,369.40,53.6,49.8,0.380,124090.6,124090.6,2169,0,0,0,L,1151911521,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532380,617708.00
05/19/2014 16:45,0,1.945,ACTIVE,216.45,354.67,59.965,1400532354,"274151322000076","019011112586793",29.18,30.80,0,338.44,372.11,57.5,53.6,0.389,125891.7,125891.7,2160,0,0,0,L,1151911521,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532382,617709.00
05/19/2014 16:45,0,1.205,ACTIVE,216.00,418.09,59.965,1400532354,"274151322000094","019011112586793",38.96,33.00,0,392.25,449.05,47.8,44.2,0.331,72095.7,72095.7,2169,0,0,0,L,1151911521,0,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532385,617710.00
