ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2014 16:45,0,1.854,ACTIVE,216.00,350.47,59.996,1400532354,"274151322000052","019011112586793",28.82,30.50,0,336.94,370.00,54.1,50.3,0.354,124173.3,124173.3,2131,0,0,0,L,1151911521,0,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532388,617711.00
05/19/2014 16:45,0,1.818,ACTIVE,216.45,355.28,59.959,1400532354,"274151322000085","019011112586793",28.90,32.00,0,337.54,369.70,53.3,49.5,0.354,123575.2,123575.2,2115,0,0,0,L,1151911521,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532390,617712.00
05/19/2014 16:45,0,1.820,ACTIVE,216.00,355.28,59.959,1400532354,"274151322000087","019011112586793",28.11,48.80,0,336.94,369.10,51.8,48.1,0.349,119225.5,119225.5,2138,0,0,0,L,1151911521,0,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532393,617713.00
05/19/2014 16:45,0,1.801,ACTIVE,215.54,353.17,59.959,1400532354,"274151322000088","019011112586793",28.43,30.50,0,337.24,369.10,52.0,48.2,0.349,119457.0,119457.0,2123,0,0,0,L,1151911521,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532396,617714.00
05/19/2014 16:45,0,1.916,ACTIVE,216.22,349.26,59.970,1400532354,"274151322000095","019011112586793",29.22,31.80,0,337.24,370.90,56.6,52.7,0.367,124513.1,124513.1,2150,0,0,0,L,1151911521,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532399,617715.00
05/19/2014 16:45,0,1.211,ACTIVE,216.90,421.40,59.959,1400532354,"274151322000068","019011112586793",39.46,32.80,0,392.25,444.85,49.4,45.7,0.323,69896.9,69896.9,2138,0,0,0,L,1151911521,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532891,617716.00
05/19/2014 16:45,0,1.822,ACTIVE,215.77,356.48,59.970,1400532354,"274151322000054","019011112586793",28.78,31.50,0,336.64,370.00,53.1,49.3,0.358,122326.6,122326.6,2124,0,0,0,L,1151911521,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400532894,617717.00
05/19/2014 17:01,1,1.688,ACTIVE,215.2,375.42,60.03,1400533268,"040051121000097","019011112586793",26.23,25,0.263,318.81,430.98,44.0,45.8,0.293,299041.09999993,299045.89999993,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533271,617718.00
05/19/2014 17:01,1,1.743,ACTIVE,214.8,350.36,60.03,1400533268,"040051121000095","019011112586793",23.46,26,0.252,312.59,439.99,40.7,40.3,0.229,268909.69999989,268913.89999989,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533274,617719.00
05/19/2014 17:01,1,1.097,ACTIVE,215.4,353.80,60.03,1400533268,"033051125000132","019011112586793",34.89,25,0.221,317.22,414.39,38.0,33.5,0.223,243927.79999947,243931.89999943,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533276,617720.00
05/19/2014 17:01,1,1.080,ACTIVE,215.4,396.13,60.00,1400533268,"033051125000135","019011112586793",34.73,26,0.217,318.50,412.70,37.3,29.9,0.082,240057.79999992,240061.89999992,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533278,617721.00
05/19/2014 17:01,1,1.707,ACTIVE,214.8,418.29,60.03,1400533268,"040051121000116","019011112586793",26.10,24,0.271,315.66,428.62,44.3,43.7,0.087,282809.89999994,282814.59999994,298,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533280,617722.00
05/19/2014 17:01,1,1.694,ACTIVE,215.9,357.40,60.03,1400533268,"040051121000068","019011112586793",23.65,26,0.252,318.64,436.68,39.8,40.8,0.230,274164.89999995,274169.19999995,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533283,617723.00
05/19/2014 17:01,1,1.263,ACTIVE,215.7,433.95,60.03,1400533268,"033051125000118","019011112586793",39.04,26,0.300,306.86,446.82,49.0,38.6,0.101,310543.80000007,310549.10000007,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533285,617724.00
05/19/2014 17:01,1,1.259,ACTIVE,215.3,368.38,60.03,1400533268,"033051125000150","019011112586793",39.13,26,0.325,308.16,448.43,49.0,43.5,0.331,313422.99999965,313428.39999963,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533287,617725.00
05/19/2014 17:01,1,1.651,ACTIVE,215.2,366.11,60.03,1400533268,"040051121000185","019011112586793",25.61,25,0.258,319.61,441.70,42.0,34.0,0.214,282696.70000003,282701.20000003,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533290,617726.00
05/19/2014 17:01,1,1.657,ACTIVE,215.6,357.09,60.03,1400533268,"040051121000195","019011112586793",25.52,25,0.246,318.74,440.49,42.0,43.8,0.291,285203.40000005,285207.80000009,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533292,617727.00
05/19/2014 17:01,0,1.768,ACTIVE,216.45,348.06,59.975,1400533268,"274151322000083","019011112586793",28.90,31.30,0,337.24,370.90,51.7,48.0,0.362,124096.4,124096.4,2170,0,0,0,L,1151911521,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533294,617728.00
05/19/2014 17:01,0,1.857,ACTIVE,217.35,348.96,59.975,1400533268,"274151322000076","019011112586793",29.44,30.50,0,338.44,373.91,55.4,51.5,0.376,125897.8,125897.8,2161,0,0,0,L,1151911521,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533296,617729.00
05/19/2014 17:01,0,1.209,ACTIVE,216.67,412.08,59.965,1400533268,"274151322000094","019011112586793",38.01,32.80,0,337.54,440.04,46.1,42.6,0.305,72100.8,72100.8,2170,0,0,0,L,1151911521,0,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533297,617730.00
05/19/2014 17:01,0,1.793,ACTIVE,216.22,348.36,59.954,1400533268,"274151322000052","019011112586793",28.78,30.50,0,337.24,371.81,52.2,48.5,0.345,124179.1,124179.1,2132,0,0,0,L,1151911521,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533299,617731.00
05/19/2014 17:01,0,1.748,ACTIVE,216.67,356.18,59.970,1400533268,"274151322000085","019011112586793",28.98,31.80,0,338.14,371.81,51.3,47.6,0.345,123580.9,123580.9,2116,0,0,0,L,1151911521,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533301,617732.00
05/19/2014 17:01,0,1.748,ACTIVE,216.22,349.86,59.965,1400533268,"274151322000087","019011112586793",28.23,47.80,0,336.94,371.21,50.0,46.3,0.314,119231.0,119231.0,2139,0,0,0,L,1151911521,0,123.59,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533302,617733.00
05/19/2014 17:01,0,1.730,ACTIVE,216.00,351.97,59.959,1400533268,"274151322000088","019011112586793",28.53,30.50,0,336.94,371.21,50.0,46.4,0.331,119462.5,119462.5,2124,0,0,0,L,1151911521,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533304,617734.00
05/19/2014 17:01,0,1.834,ACTIVE,216.22,348.36,59.975,1400533268,"274151322000095","019011112586793",29.38,31.50,0,337.24,370.90,54.6,50.8,0.362,124519.1,124519.1,2151,0,0,0,L,1151911521,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533306,617735.00
05/19/2014 17:01,0,1.193,ACTIVE,217.13,412.38,59.970,1400533268,"274151322000068","019011112586793",38.59,32.60,0,339.34,443.04,46.8,43.2,0.305,69902.0,69902.0,2139,0,0,0,L,1151911521,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533307,617736.00
05/19/2014 17:01,0,1.756,ACTIVE,216.67,351.07,59.975,1400533268,"274151322000054","019011112586793",28.80,31.50,0,337.54,371.81,51.2,47.5,0.345,122332.2,122332.2,2125,0,0,0,L,1151911521,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533309,617737.00
05/19/2014 17:00,1,1.654,ACTIVE,215.1,340.03,60.00,1400533229,"040051121000097","019011112586793",26.19,26,0.279,317.89,440.35,43.1,33.9,0.337,299045.89999993,299049.09999993,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533231,617738.00
05/19/2014 17:00,1,1.698,ACTIVE,215.0,383.54,60.00,1400533229,"040051121000095","019011112586793",23.58,26,0.225,313.04,409.47,39.8,36.0,0.102,268913.89999989,268916.69999989,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533233,617739.00
05/19/2014 17:00,1,1.077,ACTIVE,215.4,361.78,60.00,1400533229,"033051125000132","019011112586793",34.76,25,0.236,317.35,410.92,37.2,37.4,0.175,243931.89999943,243934.59999948,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533236,617740.00
05/19/2014 17:00,1,1.055,ACTIVE,215.5,355.42,60.03,1400533229,"033051125000135","019011112586793",34.80,26,0.226,317.72,441.23,36.5,37.9,0.197,240061.89999992,240064.49999992,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533238,617741.00
05/19/2014 17:00,1,1.667,ACTIVE,214.6,377.92,60.00,1400533229,"040051121000116","019011112586793",26.16,24,0.276,313.90,438.36,43.4,44.1,0.165,282814.59999994,282817.59999994,300,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533240,617742.00
05/19/2014 17:00,1,1.660,ACTIVE,214.8,332.35,60.00,1400533229,"040051121000068","019011112586793",23.60,26,0.241,317.38,414.25,39.0,38.9,0.283,274169.19999995,274171.99999995,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533243,617743.00
05/19/2014 17:00,1,1.215,ACTIVE,214.9,396.31,60.00,1400533229,"033051125000118","019011112586793",39.70,26,0.309,324.71,441.52,48.0,39.9,0.240,310549.10000007,310552.70000007,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533245,617744.00
05/19/2014 17:00,1,1.228,ACTIVE,214.9,395.23,60.00,1400533229,"033051125000150","019011112586793",39.28,26,0.288,322.40,443.04,47.9,39.0,0.186,313428.39999963,313431.89999963,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533247,617745.00
05/19/2014 17:00,1,1.617,ACTIVE,215.1,394.52,60.00,1400533229,"040051121000185","019011112586793",25.54,25,0.246,318.51,420.21,41.0,33.2,0.104,282701.20000003,282704.30000003,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533250,617746.00
05/19/2014 17:00,1,1.618,ACTIVE,214.7,408.76,60.00,1400533229,"040051121000195","019011112586793",25.55,25,0.258,319.74,421.78,41.1,32.5,0.080,285207.80000009,285210.90000005,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533252,617747.00
05/19/2014 17:00,0,1.736,ACTIVE,216.00,357.38,59.954,1400533229,"274151322000083","019011112586793",28.77,31.30,0,336.64,368.80,50.6,46.9,0.340,124100.2,124100.2,2171,0,0,0,L,1151911521,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533253,617748.00
05/19/2014 17:00,0,1.828,ACTIVE,216.45,357.38,59.965,1400533229,"274151322000076","019011112586793",29.26,30.50,0,338.14,373.01,54.2,50.4,0.371,125902.0,125902.0,2162,0,0,0,L,1151911521,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533255,617749.00
05/19/2014 17:00,0,1.162,ACTIVE,216.22,419.30,59.959,1400533229,"274151322000094","019011112586793",38.55,32.80,0,336.34,442.74,45.7,42.2,0.305,72104.2,72104.2,2171,0,0,0,L,1151911521,0,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533257,617750.00
05/19/2014 17:00,0,1.756,ACTIVE,215.54,348.96,59.965,1400533229,"274151322000052","019011112586793",28.73,30.50,0,336.34,369.10,51.1,47.4,0.345,124183.0,124183.0,2133,0,0,0,L,1151911521,0,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533259,617751.00
05/19/2014 17:00,0,1.727,ACTIVE,216.22,355.88,59.959,1400533229,"274151322000085","019011112586793",28.75,31.80,0,337.84,369.10,50.2,46.5,0.336,123584.7,123584.7,2117,0,0,0,L,1151911521,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533260,617752.00
05/19/2014 17:00,0,1.723,ACTIVE,216.22,353.77,59.965,1400533229,"274151322000087","019011112586793",28.07,47.00,0,336.64,370.00,48.9,45.3,0.323,119234.8,119234.8,2140,0,0,0,L,1151911521,0,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533262,617753.00
05/19/2014 17:00,0,1.691,ACTIVE,216.00,351.37,59.970,1400533229,"274151322000088","019011112586793",28.59,30.50,0,337.24,370.90,48.9,45.2,0.309,119466.2,119466.2,2125,0,0,0,L,1151911521,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533264,617754.00
05/19/2014 17:00,0,1.820,ACTIVE,216.00,354.97,59.970,1400533229,"274151322000095","019011112586793",28.96,31.30,0,337.84,370.00,53.4,49.6,0.358,124523.2,124523.2,2152,0,0,0,L,1151911521,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533266,617755.00
05/19/2014 17:00,0,1.152,ACTIVE,216.90,416.89,59.965,1400533229,"274151322000068","019011112586793",38.96,32.60,0,391.94,438.83,45.6,42.1,0.305,69905.5,69905.5,2140,0,0,0,L,1151911521,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533267,617756.00
05/19/2014 17:00,0,1.701,ACTIVE,215.77,348.96,59.965,1400533229,"274151322000054","019011112586793",29.06,31.30,0,336.04,368.80,50.0,46.4,0.336,122336.0,122336.0,2126,0,0,0,L,1151911521,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533269,617757.00
05/19/2014 17:00,1,1.627,ACTIVE,215.1,335.49,60.03,1400533225,"040051121000097","019011112586793",26.26,26,0.274,317.60,422.91,42.5,33.1,0.333,299049.09999993,299050.39999993,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533227,617758.00
05/19/2014 17:00,1,1.670,ACTIVE,215.3,374.60,60.00,1400533225,"040051121000095","019011112586793",23.67,26,0.231,312.67,408.57,39.3,38.4,0.121,268916.69999989,268917.79999989,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533230,617759.00
05/19/2014 17:00,1,1.055,ACTIVE,215.1,387.69,60.03,1400533225,"033051125000132","019011112586793",35.02,25,0.234,316.29,441.41,36.7,37.8,0.090,243934.59999948,243935.69999944,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533232,617760.00
05/19/2014 17:00,1,1.048,ACTIVE,214.8,330.41,60.03,1400533225,"033051125000135","019011112586793",34.56,26,0.224,317.90,407.05,36.0,36.3,0.281,240064.49999992,240065.59999992,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533234,617761.00
05/19/2014 17:00,1,1.645,ACTIVE,214.6,382.07,60.03,1400533225,"040051121000116","019011112586793",26.16,24,0.260,314.00,419.66,42.8,43.1,0.258,282817.59999994,282818.89999994,302,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533236,617762.00
05/19/2014 17:00,1,1.626,ACTIVE,214.7,390.97,60.03,1400533225,"040051121000068","019011112586793",23.78,26,0.222,316.34,411.50,38.5,37.3,0.092,274171.99999995,274173.09999995,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533239,617763.00
05/19/2014 17:00,1,1.213,ACTIVE,214.8,354.11,60.03,1400533225,"033051125000118","019011112586793",39.30,26,0.306,324.41,438.15,47.4,50.3,0.343,310552.70000007,310554.20000007,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533241,617764.00
05/19/2014 17:00,1,1.215,ACTIVE,214.7,403.72,60.03,1400533225,"033051125000150","019011112586793",39.12,26,0.281,320.63,439.58,47.3,37.6,0.190,313431.89999963,313433.39999963,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533243,617765.00
05/19/2014 17:00,1,1.603,ACTIVE,215.0,378.65,60.00,1400533225,"040051121000185","019011112586793",25.41,25,0.247,318.66,417.32,40.5,31.1,0.251,282704.30000003,282705.50000003,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533245,617766.00
05/19/2014 17:00,1,1.599,ACTIVE,214.4,328.60,60.03,1400533225,"040051121000195","019011112586793",25.49,25,0.264,317.90,418.73,40.5,38.5,0.301,285210.90000005,285212.10000004,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533248,617767.00
05/19/2014 17:00,0,1.709,ACTIVE,215.77,357.98,59.965,1400533225,"274151322000083","019011112586793",28.92,31.30,0,336.34,367.30,50.0,46.4,0.349,124101.8,124101.8,2172,0,0,0,L,1151911521,0,122.68,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533249,617768.00
05/19/2014 17:00,0,1.809,ACTIVE,216.90,349.86,59.959,1400533225,"274151322000076","019011112586793",29.24,30.50,0,338.44,370.00,53.6,49.8,0.362,125903.6,125903.6,2163,0,0,0,L,1151911521,0,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533251,617769.00
05/19/2014 17:00,0,1.135,ACTIVE,215.77,418.70,59.954,1400533225,"274151322000094","019011112586793",38.86,32.80,0,395.55,437.63,44.1,40.7,0.292,72105.5,72105.5,2172,0,0,0,L,1151911521,0,122.68,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533253,617770.00
05/19/2014 17:00,0,1.729,ACTIVE,215.77,348.36,59.965,1400533225,"274151322000052","019011112586793",28.84,30.30,0,336.34,367.30,50.5,46.8,0.336,124184.6,124184.6,2134,0,0,0,L,1151911521,0,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533254,617771.00
05/19/2014 17:00,0,1.717,ACTIVE,216.67,345.96,59.959,1400533225,"274151322000085","019011112586793",28.53,31.50,0,336.94,367.90,49.6,45.9,0.318,123586.2,123586.2,2118,0,0,0,L,1151911521,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533256,617772.00
05/19/2014 17:00,0,1.688,ACTIVE,215.77,347.16,59.965,1400533225,"274151322000087","019011112586793",28.29,46.80,0,337.54,367.00,48.4,44.7,0.327,119236.3,119236.3,2141,0,0,0,L,1151911521,0,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533258,617773.00
05/19/2014 17:00,0,1.688,ACTIVE,215.77,348.66,59.959,1400533225,"274151322000088","019011112586793",28.23,30.30,0,336.94,367.00,48.3,44.7,0.323,119467.7,119467.7,2126,0,0,0,L,1151911521,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533260,617774.00
05/19/2014 17:00,0,1.801,ACTIVE,215.77,358.88,59.959,1400533225,"274151322000095","019011112586793",28.90,31.30,0,337.54,368.80,52.8,49.0,0.354,124524.8,124524.8,2153,0,0,0,L,1151911521,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533261,617775.00
05/19/2014 17:00,0,1.131,ACTIVE,216.67,425.31,59.959,1400533225,"274151322000068","019011112586793",39.32,32.60,0,338.44,437.93,44.6,41.2,0.301,69906.8,69906.8,2141,0,0,0,L,1151911521,0,123.59,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533263,617776.00
05/19/2014 17:00,0,1.688,ACTIVE,216.00,350.47,59.959,1400533225,"274151322000054","019011112586793",28.96,31.30,0,336.94,367.60,49.5,45.8,0.340,122337.5,122337.5,2127,0,0,0,L,1151911521,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400533265,617777.00
05/19/2014 17:16,1,1.540,ACTIVE,214.9,392.27,60.03,1400534179,"040051121000097","019011112586793",26.18,26,0.234,315.55,439.64,40.1,31.5,0.106,299050.39999993,299055.39999993,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400534183,617778.00
05/19/2014 17:16,1,1.582,ACTIVE,214.5,379.34,60.00,1400534179,"040051121000095","019011112586793",23.65,26,0.229,311.22,440.19,37.2,29.2,0.089,268917.79999989,268922.29999989,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400534186,617779.00
05/19/2014 17:16,1,1.011,ACTIVE,214.8,335.64,60.03,1400534179,"033051125000132","019011112586793",34.54,25,0.223,316.14,442.65,34.7,26.8,0.252,243935.69999944,243940.09999948,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400534189,617780.00
05/19/2014 17:16,1,0.983,ACTIVE,214.3,374.20,60.00,1400534179,"033051125000135","019011112586793",34.84,26,0.220,317.62,441.97,34.1,27.4,0.105,240065.59999992,240069.99999992,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400534193,617781.00
05/19/2014 17:16,1,1.559,ACTIVE,214.2,384.21,60.00,1400534179,"040051121000116","019011112586793",26.13,23,0.253,312.09,438.02,40.5,31.2,0.119,282818.89999994,282823.89999994,304,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400534196,617782.00
05/19/2014 17:16,1,1.547,ACTIVE,214.1,365.69,60.03,1400534179,"040051121000068","019011112586793",23.61,26,0.232,315.67,442.97,36.3,35.9,0.182,274173.09999995,274177.69999995,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400534199,617783.00
05/19/2014 17:16,1,1.148,ACTIVE,214.3,390.84,60.03,1400534179,"033051125000118","019011112586793",39.21,26,0.265,321.19,436.16,44.8,35.3,0.282,310554.20000007,310560.10000007,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400534201,617784.00
05/19/2014 17:16,1,1.145,ACTIVE,214.4,387.26,60.00,1400534179,"033051125000150","019011112586793",39.34,26,0.267,318.43,437.66,44.8,35.5,0.236,313433.39999963,313439.19999964,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400534203,617785.00
05/19/2014 17:16,1,1.526,ACTIVE,214.5,386.01,60.03,1400534179,"040051121000185","019011112586793",25.20,25,0.223,315.55,439.65,38.2,30.1,0.100,282705.50000003,282710.40000003,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400534205,617786.00
05/19/2014 17:16,1,1.517,ACTIVE,214.4,383.89,60.03,1400534179,"040051121000195","019011112586793",25.35,25,0.222,317.04,440.49,38.2,39.6,0.111,285212.10000004,285217.00000008,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400534208,617787.00
05/19/2014 17:16,0,1.629,ACTIVE,216.22,348.36,59.970,1400534179,"274151322000083","019011112586793",28.67,31.00,0,336.94,367.30,47.3,43.7,0.323,124108.0,124108.0,2173,0,0,0,L,1151911521,0,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400534209,617788.00
05/19/2014 17:16,0,1.711,ACTIVE,216.22,351.37,59.975,1400534179,"274151322000076","019011112586793",29.20,30.30,0,338.14,371.21,50.6,46.9,0.349,125910.3,125910.3,2164,0,0,0,L,1151911521,0,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400534211,617789.00
05/19/2014 17:16,0,1.045,ACTIVE,216.00,424.11,59.975,1400534179,"274151322000094","019011112586793",39.50,32.60,0,337.24,443.04,42.5,39.1,0.292,72111.1,72111.1,2173,0,0,0,L,1151911521,0,122.91,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400534213,617790.00
05/19/2014 17:16,0,1.646,ACTIVE,216.00,354.37,59.970,1400534179,"274151322000052","019011112586793",28.73,30.30,0,336.34,367.30,47.8,44.2,0.318,124190.9,124190.9,2135,0,0,0,L,1151911521,0,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400534215,617791.00
05/19/2014 17:16,0,1.617,ACTIVE,215.54,353.47,59.975,1400534179,"274151322000085","019011112586793",28.67,31.30,0,337.84,367.90,47.0,43.4,0.318,123592.4,123592.4,2119,0,0,0,L,1151911521,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400534216,617792.00
05/19/2014 17:16,0,1.625,ACTIVE,216.00,351.67,59.959,1400534179,"274151322000087","019011112586793",27.87,45.80,0,336.64,366.70,45.8,42.3,0.309,119242.3,119242.3,2142,0,0,0,L,1151911521,0,123.36,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400534218,617793.00
05/19/2014 17:16,0,1.582,ACTIVE,215.09,352.57,59.986,1400534179,"274151322000088","019011112586793",28.57,30.30,0,336.94,366.40,45.7,42.2,0.305,119473.7,119473.7,2127,0,0,0,L,1151911521,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400534220,617794.00
05/19/2014 17:16,0,1.686,ACTIVE,215.54,349.56,59.975,1400534179,"274151322000095","019011112586793",29.18,31.00,0,335.74,368.50,49.9,46.2,0.345,124531.4,124531.4,2154,0,0,0,L,1151911521,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400534221,617795.00
05/19/2014 17:16,0,1.117,ACTIVE,216.67,401.86,59.975,1400534179,"274151322000068","019011112586793",37.51,32.80,0,338.44,445.15,42.7,39.3,0.278,69912.4,69912.4,2142,0,0,0,L,1151911521,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400534223,617796.00
05/19/2014 17:16,0,1.611,ACTIVE,216.22,355.88,59.975,1400534179,"274151322000054","019011112586793",28.71,31.00,0,336.34,367.30,46.9,43.3,0.305,122343.7,122343.7,2128,0,0,0,L,1151911521,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400534225,617797.00
05/19/2014 17:30,1,1.483,ACTIVE,215.3,369.38,60.00,1400535003,"040051121000097","019011112586793",26.40,26,0.232,315.36,440.88,38.9,30.5,0.191,299055.39999993,299063.49999993,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535005,617798.00
05/19/2014 17:30,1,1.540,ACTIVE,214.4,326.74,60.00,1400535003,"040051121000095","019011112586793",23.61,25,0.221,310.77,439.70,36.2,34.8,0.247,268922.29999989,268929.39999989,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535007,617799.00
05/19/2014 17:30,1,0.977,ACTIVE,215.1,342.10,60.00,1400535003,"033051125000132","019011112586793",34.71,25,0.207,316.17,441.49,33.7,34.5,0.224,243940.09999948,243946.99999946,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535010,617800.00
05/19/2014 17:30,1,0.962,ACTIVE,214.5,332.04,60.00,1400535003,"033051125000135","019011112586793",34.51,26,0.208,317.18,441.73,33.0,25.6,0.241,240069.99999992,240076.79999992,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535012,617801.00
05/19/2014 17:30,1,1.520,ACTIVE,214.7,334.87,60.00,1400535003,"040051121000116","019011112586793",25.94,23,0.234,311.83,439.69,39.2,38.9,0.273,282823.89999994,282831.89999994,306,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535014,617802.00
05/19/2014 17:30,1,1.501,ACTIVE,214.5,379.12,60.00,1400535003,"040051121000068","019011112586793",23.58,25,0.221,315.14,441.15,35.2,33.7,0.093,274177.69999995,274184.79999995,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535016,617803.00
05/19/2014 17:30,1,1.112,ACTIVE,214.6,375.20,60.00,1400535003,"033051125000118","019011112586793",39.22,25,0.279,320.02,429.16,43.4,45.6,0.203,310560.10000007,310569.20000007,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535019,617804.00
05/19/2014 17:30,1,1.109,ACTIVE,215.0,388.49,60.00,1400535003,"033051125000150","019011112586793",39.25,25,0.266,317.46,430.62,43.3,42.1,0.269,313439.19999964,313448.49999965,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535021,617805.00
05/19/2014 17:30,1,1.467,ACTIVE,214.8,388.83,60.00,1400535003,"040051121000185","019011112586793",25.30,25,0.215,315.51,441.70,36.9,28.2,0.085,282710.40000003,282718.10000003,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535023,617806.00
05/19/2014 17:30,1,1.459,ACTIVE,214.2,325.36,60.00,1400535003,"040051121000195","019011112586793",25.39,25,0.239,316.10,443.86,36.8,28.5,0.276,285217.00000008,285224.80000009,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535025,617807.00
05/19/2014 17:30,0,1.574,ACTIVE,216.22,355.28,59.954,1400535003,"274151322000083","019011112586793",28.67,30.80,0,335.74,367.00,45.7,42.2,0.318,124117.9,124117.9,2174,0,0,0,L,1151911521,0,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535027,617808.00
05/19/2014 17:30,0,1.652,ACTIVE,216.67,350.77,59.954,1400535003,"274151322000076","019011112586793",29.26,30.00,0,337.54,370.00,48.9,45.3,0.323,125920.9,125920.9,2165,0,0,0,L,1151911521,0,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535029,617809.00
05/19/2014 17:30,0,1.051,ACTIVE,216.67,411.18,59.959,1400535003,"274151322000094","019011112586793",38.25,32.40,0,338.14,440.64,40.9,37.5,0.274,72119.7,72119.7,2174,0,0,0,L,1151911521,0,122.91,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535030,617810.00
05/19/2014 17:30,0,1.598,ACTIVE,216.22,350.77,59.970,1400535003,"274151322000052","019011112586793",28.57,29.80,0,335.14,366.70,46.2,42.7,0.309,124200.8,124200.8,2136,0,0,0,L,1151911521,0,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535032,617811.00
05/19/2014 17:30,0,1.553,ACTIVE,216.45,353.17,59.965,1400535003,"274151322000085","019011112586793",28.80,30.80,0,337.54,368.20,45.4,41.8,0.287,123602.2,123602.2,2120,0,0,0,L,1151911521,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535034,617812.00
05/19/2014 17:30,0,1.574,ACTIVE,216.22,350.17,59.965,1400535003,"274151322000087","019011112586793",27.73,44.30,0,336.94,366.10,44.2,40.8,0.305,119251.8,119251.8,2143,0,0,0,L,1151911521,0,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535036,617813.00
05/19/2014 17:30,0,1.529,ACTIVE,216.22,348.96,59.949,1400535003,"274151322000088","019011112586793",28.45,29.80,0,336.94,366.40,44.0,40.6,0.292,119483.2,119483.2,2128,0,0,0,L,1151911521,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535037,617814.00
05/19/2014 17:30,0,1.648,ACTIVE,215.77,355.88,59.959,1400535003,"274151322000095","019011112586793",28.78,30.50,0,336.34,367.60,48.1,44.5,0.314,124541.9,124541.9,2155,0,0,0,L,1151911521,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535039,617815.00
05/19/2014 17:30,0,1.043,ACTIVE,217.13,421.70,59.959,1400535003,"274151322000068","019011112586793",38.82,32.40,0,337.84,442.44,40.8,37.4,0.265,69921.3,69921.3,2143,0,0,0,L,1151911521,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535041,617816.00
05/19/2014 17:30,0,1.557,ACTIVE,216.22,350.17,59.959,1400535003,"274151322000054","019011112586793",28.65,30.80,0,336.04,367.30,45.1,41.6,0.301,122353.4,122353.4,2129,0,0,0,L,1151911521,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535042,617817.00
05/19/2014 17:30,1,1.543,ACTIVE,214.4,349.32,60.03,1400535003,"040051121000097","019011112586793",20.89,25,0.197,315.19,440.46,32.1,24.9,0.236,299063.49999993,299064.49999993,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535005,617818.00
05/19/2014 17:30,1,1.498,ACTIVE,214.6,321.03,60.03,1400535003,"040051121000095","019011112586793",23.42,25,0.211,310.93,438.37,34.9,33.3,0.249,268929.39999989,268930.39999989,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535008,617819.00
05/19/2014 17:30,1,0.940,ACTIVE,215.1,375.71,60.03,1400535003,"033051125000132","019011112586793",34.77,25,0.192,316.39,437.50,32.5,25.7,0.125,243946.99999946,243947.99999946,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535010,617820.00
05/19/2014 17:30,1,0.924,ACTIVE,215.0,348.31,60.03,1400535003,"033051125000135","019011112586793",34.64,26,0.205,317.78,442.47,31.8,32.4,0.222,240076.79999992,240077.79999992,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535013,617821.00
05/19/2014 17:30,1,1.458,ACTIVE,214.4,367.24,60.03,1400535003,"040051121000116","019011112586793",26.11,23,0.215,311.59,407.81,37.8,29.9,0.137,282831.89999994,282833.09999994,308,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535015,617822.00
05/19/2014 17:30,1,1.450,ACTIVE,215.4,331.58,60.07,1400535003,"040051121000068","019011112586793",23.54,25,0.214,315.18,438.99,33.9,33.7,0.259,274184.79999995,274185.89999995,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535017,617823.00
05/19/2014 17:30,1,1.063,ACTIVE,214.9,397.33,60.07,1400535003,"033051125000118","019011112586793",39.51,25,0.245,319.16,441.78,41.8,34.4,0.118,310569.20000007,310570.50000007,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535019,617824.00
05/19/2014 17:30,1,1.072,ACTIVE,214.8,379.75,60.03,1400535003,"033051125000150","019011112586793",39.21,25,0.248,318.35,444.29,41.8,32.9,0.208,313448.49999965,313449.7999996,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535021,617825.00
05/19/2014 17:30,1,1.405,ACTIVE,214.9,396.47,60.03,1400535003,"040051121000185","019011112586793",25.44,25,0.203,315.28,441.92,35.5,27.2,0.100,282718.10000003,282719.10000003,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535024,617826.00
05/19/2014 17:30,1,1.412,ACTIVE,215.4,381.52,60.03,1400535003,"040051121000195","019011112586793",25.24,25,0.208,316.38,443.08,35.4,27.7,0.097,285224.80000009,285225.90000005,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535027,617827.00
05/19/2014 17:30,0,1.518,ACTIVE,216.22,347.46,59.991,1400535003,"274151322000083","019011112586793",28.71,30.50,0,337.84,365.80,44.1,40.6,0.318,124119.3,124119.3,2175,0,0,0,L,1151911521,0,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535029,617828.00
05/19/2014 17:30,0,1.580,ACTIVE,217.13,353.77,59.996,1400535003,"274151322000076","019011112586793",29.50,29.80,0,338.74,367.00,47.2,43.6,0.323,125922.4,125922.4,2166,0,0,0,L,1151911521,0,123.36,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535031,617829.00
05/19/2014 17:30,0,0.932,ACTIVE,216.00,429.52,60.002,1400535003,"274151322000094","019011112586793",40.02,32.20,0,400.06,439.13,38.0,34.8,0.261,72121.0,72121.0,2175,0,0,0,L,1151911521,0,122.68,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535033,617830.00
05/19/2014 17:30,0,1.529,ACTIVE,216.00,347.46,59.996,1400535003,"274151322000052","019011112586793",28.73,29.80,0,336.94,365.19,44.6,41.1,0.296,124202.2,124202.2,2137,0,0,0,L,1151911521,0,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535035,617831.00
05/19/2014 17:30,0,1.498,ACTIVE,216.45,356.18,59.986,1400535003,"274151322000085","019011112586793",28.78,30.50,0,338.14,365.19,43.7,40.3,0.292,123603.6,123603.6,2121,0,0,0,L,1151911521,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535037,617832.00
05/19/2014 17:30,0,1.496,ACTIVE,216.45,349.56,59.991,1400535003,"274151322000087","019011112586793",28.13,43.80,0,337.24,364.59,42.6,39.2,0.283,119253.2,119253.2,2144,0,0,0,L,1151911521,0,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535038,617833.00
05/19/2014 17:30,0,1.484,ACTIVE,216.00,350.77,59.991,1400535003,"274151322000088","019011112586793",28.23,29.80,0,337.24,364.59,42.4,39.0,0.278,119484.6,119484.6,2129,0,0,0,L,1151911521,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535040,617834.00
05/19/2014 17:30,0,1.570,ACTIVE,216.45,352.27,59.986,1400535003,"274151322000095","019011112586793",29.16,30.30,0,337.24,366.10,46.4,42.8,0.309,124543.4,124543.4,2156,0,0,0,L,1151911521,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535042,617835.00
05/19/2014 17:30,0,1.039,ACTIVE,217.13,411.18,59.986,1400535003,"274151322000068","019011112586793",37.93,32.40,0,397.35,439.13,39.7,36.4,0.252,69922.5,69922.5,2144,0,0,0,L,1151911521,0,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535044,617836.00
05/19/2014 17:30,0,1.494,ACTIVE,216.45,348.96,59.986,1400535003,"274151322000054","019011112586793",28.80,30.80,0,336.94,365.49,43.6,40.1,0.292,122354.8,122354.8,2130,0,0,0,L,1151911521,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535046,617837.00
05/19/2014 17:30,1,1.400,ACTIVE,214.4,369.98,60.03,1400535004,"040051121000097","019011112586793",26.00,25,0.223,312.97,437.68,36.2,28.0,0.217,299064.49999993,299065.69999993,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535251,617838.00
05/19/2014 17:30,1,1.422,ACTIVE,213.5,430.16,60.03,1400535004,"040051121000095","019011112586793",23.79,25,0.162,311.34,440.29,33.6,18.8,0.072,268930.39999989,268931.49999989,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535253,617839.00
05/19/2014 17:30,1,0.910,ACTIVE,214.2,370.04,60.03,1400535004,"033051125000132","019011112586793",34.65,24,0.235,317.90,443.97,31.4,30.6,0.164,243947.99999946,243949.09999948,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535256,617840.00
05/19/2014 17:30,1,0.893,ACTIVE,214.2,389.78,60.00,1400535004,"033051125000135","019011112586793",34.52,26,0.202,321.05,444.37,30.7,30.6,0.091,240077.79999992,240078.69999992,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535258,617841.00
05/19/2014 17:30,1,1.417,ACTIVE,213.7,361.72,60.03,1400535004,"040051121000116","019011112586793",25.89,23,0.216,310.62,438.34,36.5,27.4,0.192,282833.09999994,282834.19999994,310,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535260,617842.00
05/19/2014 17:30,1,1.399,ACTIVE,213.9,364.07,60.03,1400535004,"040051121000068","019011112586793",23.49,25,0.196,316.95,436.50,32.7,25.0,0.111,274185.89999995,274186.89999995,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535263,617843.00
05/19/2014 17:30,1,1.034,ACTIVE,213.3,397.59,60.03,1400535004,"033051125000118","019011112586793",39.15,25,0.245,316.83,420.88,40.3,31.8,0.097,310570.50000007,310571.80000007,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535265,617844.00
05/19/2014 17:30,1,1.033,ACTIVE,213.7,347.43,60.03,1400535004,"033051125000150","019011112586793",39.26,25,0.245,316.48,422.35,40.3,31.5,0.286,313449.7999996,313451.09999961,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535267,617845.00
05/19/2014 17:30,1,1.359,ACTIVE,214.0,348.36,60.03,1400535004,"040051121000185","019011112586793",25.30,25,0.218,314.89,438.34,34.2,34.4,0.181,282719.10000003,282720.20000003,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535270,617846.00
05/19/2014 17:30,1,1.347,ACTIVE,213.9,355.42,60.03,1400535004,"040051121000195","019011112586793",25.46,25,0.200,316.09,437.99,34.1,27.5,0.154,285225.90000005,285226.90000005,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535272,617847.00
05/19/2014 17:30,0,1.459,ACTIVE,215.32,347.16,59.970,1400535004,"274151322000083","019011112586793",28.75,30.50,0,336.34,363.99,42.5,39.1,0.305,124120.6,124120.6,2176,0,0,0,L,1151911521,0,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535274,617848.00
05/19/2014 17:30,0,1.523,ACTIVE,215.77,355.88,59.986,1400535004,"274151322000076","019011112586793",29.44,29.80,0,337.54,366.40,45.5,42.0,0.314,125923.9,125923.9,2167,0,0,0,L,1151911521,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535276,617849.00
05/19/2014 17:30,0,0.969,ACTIVE,215.09,417.19,59.981,1400535004,"274151322000094","019011112586793",38.86,32.20,0,398.56,439.13,38.6,35.3,0.239,72122.2,72122.2,2176,0,0,0,L,1151911521,0,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535278,617850.00
05/19/2014 17:30,0,1.480,ACTIVE,215.54,349.86,59.981,1400535004,"274151322000052","019011112586793",28.63,29.50,0,336.04,364.89,42.9,39.5,0.283,124203.6,124203.6,2138,0,0,0,L,1151911521,0,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535280,617851.00
05/19/2014 17:30,0,1.449,ACTIVE,215.32,349.26,59.981,1400535004,"274151322000085","019011112586793",28.71,30.50,0,337.54,364.59,42.1,38.7,0.283,123604.9,123604.9,2122,0,0,0,L,1151911521,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535282,617852.00
05/19/2014 17:30,0,1.453,ACTIVE,215.77,354.07,60.002,1400535004,"274151322000087","019011112586793",27.89,43.60,0,336.64,364.29,41.0,37.6,0.278,119254.5,119254.5,2145,0,0,0,L,1151911521,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535283,617853.00
05/19/2014 17:30,0,1.428,ACTIVE,214.87,354.37,59.975,1400535004,"274151322000088","019011112586793",28.31,29.80,0,336.64,363.99,41.0,37.6,0.274,119485.9,119485.9,2130,0,0,0,L,1151911521,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535286,617854.00
05/19/2014 17:30,0,1.520,ACTIVE,214.64,349.86,59.996,1400535004,"274151322000095","019011112586793",28.98,30.30,0,336.94,365.49,44.6,41.2,0.296,124544.8,124544.8,2157,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535287,617855.00
