ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2014 17:30,0,0.959,ACTIVE,216.00,416.59,59.970,1400535004,"274151322000068","019011112586793",38.94,32.40,0,389.54,435.23,37.4,34.2,0.243,69923.8,69923.8,2145,0,0,0,L,1151911521,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535289,617856.00
05/19/2014 17:30,0,1.430,ACTIVE,215.09,347.16,59.975,1400535004,"274151322000054","019011112586793",28.98,30.50,0,336.04,364.89,42.0,38.6,0.287,122356.2,122356.2,2131,0,0,0,L,1151911521,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535291,617857.00
05/19/2014 17:30,1,1.323,ACTIVE,213.7,343.25,60.03,1400535056,"040051121000097","019011112586793",26.21,25,0.219,313.96,437.42,34.5,26.7,0.239,299065.69999993,299067.19999993,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535059,617858.00
05/19/2014 17:30,1,1.383,ACTIVE,213.7,352.64,60.00,1400535056,"040051121000095","019011112586793",23.39,25,0.215,315.96,440.40,32.2,28.7,0.131,268931.49999989,268932.69999989,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535063,617859.00
05/19/2014 17:30,1,0.869,ACTIVE,214.5,401.54,60.03,1400535056,"033051125000132","019011112586793",34.62,24,0.187,318.73,443.96,29.9,18.8,0.145,243949.09999948,243950.29999947,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535433,617860.00
05/19/2014 17:30,1,0.855,ACTIVE,214.6,340.08,60.03,1400535056,"033051125000135","019011112586793",34.39,26,0.252,319.72,444.13,29.2,17.5,0.320,240078.69999992,240079.99999992,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535436,617861.00
05/19/2014 17:30,1,1.363,ACTIVE,213.7,360.02,60.03,1400535056,"040051121000116","019011112586793",25.68,23,0.199,310.62,435.80,34.8,27.1,0.180,282834.19999994,282835.79999994,312,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535439,617862.00
05/19/2014 17:30,1,1.320,ACTIVE,214.0,408.37,60.00,1400535056,"040051121000068","019011112586793",23.68,25,0.220,315.07,442.71,31.1,30.7,0.027,274186.89999995,274188.19999995,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535442,617863.00
05/19/2014 17:30,1,0.998,ACTIVE,214.0,331.44,60.03,1400535056,"033051125000118","019011112586793",38.69,25,0.225,316.40,415.40,38.4,38.2,0.282,310571.80000007,310573.60000007,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535446,617864.00
05/19/2014 17:30,1,0.986,ACTIVE,213.8,377.12,60.00,1400535056,"033051125000150","019011112586793",39.18,25,0.249,315.06,417.25,38.4,31.3,0.130,313451.09999961,313452.7999996,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535449,617865.00
05/19/2014 17:30,1,1.302,ACTIVE,213.8,359.12,60.03,1400535056,"040051121000185","019011112586793",25.13,25,0.187,315.27,436.32,32.5,32.0,0.155,282720.20000003,282721.60000003,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535452,617866.00
05/19/2014 17:30,1,1.283,ACTIVE,213.7,383.65,60.03,1400535056,"040051121000195","019011112586793",25.39,25,0.197,315.76,437.61,32.4,25.4,0.066,285226.90000005,285228.40000005,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535455,617867.00
05/19/2014 17:30,0,1.391,ACTIVE,214.87,344.45,59.959,1400535056,"274151322000083","019011112586793",28.75,30.50,0,335.74,361.89,40.5,37.1,0.287,124122.6,124122.6,2177,0,0,0,L,1151911521,0,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535458,617868.00
05/19/2014 17:30,0,1.467,ACTIVE,215.77,348.36,59.991,1400535056,"274151322000076","019011112586793",29.20,29.80,0,337.24,364.29,43.4,39.9,0.296,125926.0,125926.0,2168,0,0,0,L,1151911521,0,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535461,617869.00
05/19/2014 17:30,0,0.912,ACTIVE,215.54,417.49,59.981,1400535056,"274151322000094","019011112586793",38.84,32.20,0,336.34,437.63,35.8,32.6,0.239,72123.9,72123.9,2177,0,0,0,L,1151911521,0,122.68,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535463,617870.00
05/19/2014 17:30,0,1.402,ACTIVE,214.64,344.45,59.970,1400535056,"274151322000052","019011112586793",28.82,29.50,0,335.44,362.19,41.0,37.6,0.274,124205.6,124205.6,2139,0,0,0,L,1151911521,0,122.23,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535466,617871.00
05/19/2014 17:30,0,1.389,ACTIVE,215.54,347.16,59.981,1400535056,"274151322000085","019011112586793",28.55,30.30,0,336.64,362.49,40.2,36.9,0.261,123606.9,123606.9,2123,0,0,0,L,1151911521,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535469,617872.00
05/19/2014 17:30,0,1.367,ACTIVE,215.32,347.76,59.986,1400535056,"274151322000087","019011112586793",28.27,43.40,0,336.04,362.19,39.2,35.9,0.256,119256.4,119256.4,2146,0,0,0,L,1151911521,0,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535472,617873.00
05/19/2014 17:30,0,1.371,ACTIVE,214.87,350.17,59.986,1400535056,"274151322000088","019011112586793",28.17,29.50,0,336.04,361.59,39.1,35.8,0.261,119487.8,119487.8,2131,0,0,0,L,1151911521,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535474,617874.00
05/19/2014 17:30,0,1.471,ACTIVE,215.09,354.07,59.991,1400535056,"274151322000095","019011112586793",28.55,30.00,0,335.44,362.79,42.5,39.1,0.283,124546.9,124546.9,2158,0,0,0,L,1151911521,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535477,617875.00
05/19/2014 17:30,0,0.912,ACTIVE,216.00,417.19,59.991,1400535056,"274151322000068","019011112586793",39.20,32.20,0,337.54,435.23,36.2,33.0,0.234,69925.6,69925.6,2146,0,0,0,L,1151911521,0,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535479,617876.00
05/19/2014 17:30,0,1.391,ACTIVE,214.87,349.26,59.991,1400535056,"274151322000054","019011112586793",28.37,30.50,0,335.74,362.19,40.0,36.7,0.270,122358.2,122358.2,2132,0,0,0,L,1151911521,0,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535482,617877.00
05/19/2014 17:30,1,1.298,ACTIVE,214.2,353.77,60.03,1400535052,"040051121000097","019011112586793",25.96,25,0.207,312.17,438.77,33.5,33.2,0.222,299067.19999993,299068.29999993,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535054,617878.00
05/19/2014 17:30,1,1.352,ACTIVE,213.3,406.32,60.00,1400535052,"040051121000095","019011112586793",23.31,25,0.225,313.61,439.96,31.3,28.6,0.038,268932.69999989,268933.59999989,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535056,617879.00
05/19/2014 17:30,1,0.839,ACTIVE,213.4,434.03,60.00,1400535052,"033051125000132","019011112586793",34.82,24,0.176,317.30,443.80,29.0,13.8,0.063,243950.29999947,243951.09999948,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535059,617880.00
05/19/2014 17:30,1,0.833,ACTIVE,213.6,391.99,60.03,1400535052,"033051125000135","019011112586793",34.32,25,0.184,318.48,442.53,28.4,18.8,0.185,240079.99999992,240080.79999992,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535062,617881.00
05/19/2014 17:30,1,1.308,ACTIVE,213.5,365.17,60.03,1400535052,"040051121000116","019011112586793",26.01,23,0.191,312.34,434.86,33.8,25.1,0.137,282835.79999994,282836.69999994,314,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535066,617882.00
05/19/2014 17:30,1,1.294,ACTIVE,213.6,353.50,60.03,1400535052,"040051121000068","019011112586793",23.47,25,0.252,319.32,442.32,30.2,28.8,0.219,274188.19999995,274189.09999995,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535069,617883.00
05/19/2014 17:30,1,0.967,ACTIVE,213.9,370.73,60.00,1400535052,"033051125000118","019011112586793",38.80,25,0.231,316.06,410.58,37.3,29.3,0.198,310573.60000007,310574.70000007,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535072,617884.00
05/19/2014 17:30,1,0.965,ACTIVE,214.0,334.16,60.03,1400535052,"033051125000150","019011112586793",38.89,25,0.243,314.37,411.79,37.3,38.6,0.297,313452.7999996,313453.89999962,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535075,617885.00
05/19/2014 17:30,1,1.273,ACTIVE,213.6,338.20,60.03,1400535052,"040051121000185","019011112586793",24.88,25,0.150,315.61,443.41,31.5,20.6,0.304,282721.60000003,282722.50000003,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535078,617886.00
05/19/2014 17:30,1,1.252,ACTIVE,213.1,347.65,60.03,1400535052,"040051121000195","019011112586793",25.23,25,0.208,317.24,443.72,31.4,23.6,0.235,285228.40000005,285229.40000005,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535082,617887.00
05/19/2014 17:30,0,1.352,ACTIVE,215.09,349.86,59.975,1400535052,"274151322000083","019011112586793",28.71,30.30,0,335.14,360.69,39.4,36.1,0.278,124123.8,124123.8,2178,0,0,0,L,1151911521,0,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535577,617888.00
05/19/2014 17:30,0,1.432,ACTIVE,215.54,352.57,59.970,1400535052,"274151322000076","019011112586793",29.02,29.50,0,336.34,362.19,42.1,38.7,0.283,125927.3,125927.3,2169,0,0,0,L,1151911521,0,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535579,617889.00
05/19/2014 17:30,0,0.879,ACTIVE,215.32,419.60,59.981,1400535052,"274151322000094","019011112586793",38.76,32.00,0,398.26,432.22,34.3,31.2,0.234,72125.0,72125.0,2178,0,0,0,L,1151911521,0,122.23,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535582,617890.00
05/19/2014 17:30,0,1.385,ACTIVE,214.87,350.47,59.965,1400535052,"274151322000052","019011112586793",28.31,29.50,0,334.24,360.99,39.7,36.4,0.261,124206.8,124206.8,2140,0,0,0,L,1151911521,0,122.23,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535585,617891.00
05/19/2014 17:30,0,1.332,ACTIVE,215.77,345.06,59.981,1400535052,"274151322000085","019011112586793",28.84,30.30,0,336.34,360.69,38.9,35.6,0.252,123608.1,123608.1,2124,0,0,0,L,1151911521,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535587,617892.00
05/19/2014 17:30,0,1.354,ACTIVE,214.87,351.37,59.981,1400535052,"274151322000087","019011112586793",27.75,43.20,0,335.44,360.08,38.0,34.8,0.247,119257.6,119257.6,2147,0,0,0,L,1151911521,0,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535590,617893.00
05/19/2014 17:30,0,1.312,ACTIVE,214.87,344.76,59.975,1400535052,"274151322000088","019011112586793",28.45,29.50,0,335.74,360.08,37.8,34.6,0.247,119489.0,119489.0,2132,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535593,617894.00
05/19/2014 17:30,0,1.418,ACTIVE,214.87,352.57,59.986,1400535052,"274151322000095","019011112586793",28.77,30.00,0,335.44,361.59,41.4,38.0,0.270,124548.2,124548.2,2159,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535595,617895.00
05/19/2014 17:30,0,0.891,ACTIVE,216.22,419.30,59.981,1400535052,"274151322000068","019011112586793",39.00,32.20,0,399.16,437.63,35.2,32.0,0.221,69926.6,69926.6,2147,0,0,0,L,1151911521,0,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535598,617896.00
05/19/2014 17:30,0,1.336,ACTIVE,215.09,343.85,59.981,1400535052,"274151322000054","019011112586793",28.69,30.30,0,335.14,360.69,38.8,35.5,0.261,122359.4,122359.4,2133,0,0,0,L,1151911521,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400535601,617897.00
05/19/2014 18:17,1,1.131,ACTIVE,213.6,421.62,60.00,1400537828,"040051121000097","019011112586793",25.54,24,0.177,313.70,443.66,28.7,25.1,0.020,299068.29999993,299084.99999993,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537830,617898.00
05/19/2014 18:17,1,1.180,ACTIVE,213.1,376.68,60.00,1400537828,"040051121000095","019011112586793",23.11,24,0.160,312.17,437.84,27.1,16.0,0.197,268933.59999989,268948.19999989,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537832,617899.00
05/19/2014 18:17,1,0.731,ACTIVE,213.8,335.46,60.00,1400537828,"033051125000132","019011112586793",34.40,23,0.180,315.15,441.27,25.0,16.6,0.250,243951.09999948,243965.69999944,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537835,617900.00
05/19/2014 18:17,1,0.712,ACTIVE,213.4,412.48,60.00,1400537828,"033051125000135","019011112586793",34.52,24,0.151,318.56,442.40,24.4,22.4,0.014,240080.79999992,240095.19999992,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537837,617901.00
05/19/2014 18:17,1,1.155,ACTIVE,213.8,349.90,60.03,1400537828,"040051121000116","019011112586793",25.42,23,0.252,310.91,441.97,29.2,35.2,0.194,282836.69999994,282853.19999994,316,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537839,617902.00
05/19/2014 18:17,1,1.109,ACTIVE,213.7,398.02,60.00,1400537828,"040051121000068","019011112586793",23.55,24,0.160,315.18,441.91,25.9,21.6,0.028,274189.09999995,274203.69999995,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537841,617903.00
05/19/2014 18:17,1,0.831,ACTIVE,214.2,327.73,60.00,1400537828,"033051125000118","019011112586793",38.89,24,0.207,315.15,443.61,32.1,32.7,0.250,310574.70000007,310594.10000007,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537844,617904.00
05/19/2014 18:17,1,0.832,ACTIVE,213.3,331.25,60.00,1400537828,"033051125000150","019011112586793",38.96,24,0.205,314.32,443.66,32.2,30.1,0.245,313453.89999962,313473.2999996,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537846,617905.00
05/19/2014 18:17,1,1.102,ACTIVE,213.5,380.36,60.00,1400537828,"040051121000185","019011112586793",24.67,24,0.190,314.40,443.11,27.0,12.9,0.219,282722.50000003,282738.10000003,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537848,617906.00
05/19/2014 18:17,1,1.077,ACTIVE,213.8,380.98,60.00,1400537828,"040051121000195","019011112586793",25.04,23,0.234,315.67,443.38,26.8,32.9,0.067,285229.40000005,285245.00000007,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537850,617907.00
05/19/2014 18:17,0,1.188,ACTIVE,214.41,341.45,59.949,1400537828,"274151322000083","019011112586793",28.29,28.30,0,333.63,359.18,34.0,30.9,0.243,124144.7,124144.7,2179,0,0,0,L,1151911521,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537852,617908.00
05/19/2014 18:17,0,1.238,ACTIVE,215.09,342.05,59.949,1400537828,"274151322000076","019011112586793",29.14,27.30,0,334.54,361.29,36.6,33.4,0.243,125949.7,125949.7,2170,0,0,0,L,1151911521,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537854,617909.00
05/19/2014 18:17,0,0.766,ACTIVE,214.19,418.09,59.949,1400537828,"274151322000094","019011112586793",39.06,29.30,0,333.03,436.43,30.1,27.1,0.203,72143.3,72143.3,2179,0,0,0,L,1151911521,0,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537855,617910.00
05/19/2014 18:17,0,1.207,ACTIVE,214.19,348.66,59.965,1400537828,"274151322000052","019011112586793",28.23,27.30,0,333.03,359.48,34.5,31.4,0.221,124228.0,124228.0,2141,0,0,0,L,1151911521,0,121.78,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537857,617911.00
05/19/2014 18:17,0,1.154,ACTIVE,214.41,347.16,59.944,1400537828,"274151322000085","019011112586793",28.90,27.50,0,333.93,359.78,33.9,30.7,0.225,123628.8,123628.8,2125,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537859,617912.00
05/19/2014 18:17,0,1.164,ACTIVE,214.19,341.45,59.949,1400537828,"274151322000087","019011112586793",28.11,38.00,0,333.33,358.88,33.1,30.1,0.221,119277.8,119277.8,2148,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537861,617913.00
05/19/2014 18:17,0,1.145,ACTIVE,213.96,345.66,59.944,1400537828,"274151322000088","019011112586793",28.25,27.00,0,333.63,358.88,32.8,29.7,0.217,119509.1,119509.1,2133,0,0,0,L,1151911521,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537862,617914.00
05/19/2014 18:17,0,1.229,ACTIVE,213.96,343.55,59.938,1400537828,"274151322000095","019011112586793",28.86,27.50,0,332.73,360.38,35.9,32.7,0.225,124570.2,124570.2,2160,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537864,617915.00
05/19/2014 18:17,0,0.803,ACTIVE,214.87,404.87,59.928,1400537828,"274151322000068","019011112586793",37.77,29.80,0,332.43,439.13,30.8,27.8,0.194,69945.3,69945.3,2148,0,0,0,L,1151911521,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537866,617916.00
05/19/2014 18:17,0,1.172,ACTIVE,214.41,342.95,59.944,1400537828,"274151322000054","019011112586793",28.49,28.00,0,332.73,359.78,33.8,30.7,0.230,122380.0,122380.0,2134,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537867,617917.00
05/19/2014 18:30,1,1.108,ACTIVE,213.3,431.98,60.00,1400538603,"040051121000097","019011112586793",25.68,24,0.167,313.62,438.29,28.3,16.9,0.042,299084.99999993,299090.19999993,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400538606,617918.00
05/19/2014 18:30,1,1.171,ACTIVE,213.3,324.15,60.00,1400538603,"040051121000095","019011112586793",22.96,24,0.216,310.39,437.05,26.7,28.9,0.271,268948.19999989,268952.69999989,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400538608,617919.00
05/19/2014 18:30,1,0.713,ACTIVE,213.3,399.85,60.00,1400538603,"033051125000132","019011112586793",34.75,23,0.176,315.88,442.50,24.6,28.5,0.023,243965.69999944,243970.29999946,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400538610,617920.00
05/19/2014 18:30,1,0.701,ACTIVE,213.2,396.80,60.03,1400538603,"033051125000135","019011112586793",34.39,24,0.143,316.66,440.12,24.0,15.2,0.091,240095.19999992,240099.59999992,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400538612,617921.00
05/19/2014 18:30,1,1.142,ACTIVE,213.2,343.95,60.00,1400538603,"040051121000116","019011112586793",25.38,23,0.226,311.01,437.67,28.8,23.3,0.214,282853.19999994,282858.29999994,318,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400538615,617922.00
05/19/2014 18:30,1,1.102,ACTIVE,213.4,349.70,60.00,1400538603,"040051121000068","019011112586793",23.38,23,0.213,314.66,439.40,25.6,31.8,0.154,274203.69999995,274208.29999995,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400538617,617923.00
05/19/2014 18:30,1,0.820,ACTIVE,213.2,361.69,60.00,1400538603,"033051125000118","019011112586793",38.84,24,0.233,316.27,444.29,31.7,21.3,0.213,310594.10000007,310600.20000007,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537513,617924.00
05/19/2014 18:30,1,1.067,ACTIVE,213.6,363.46,60.00,1400538603,"040051121000185","019011112586793",25.16,23,0.198,313.91,436.88,26.7,30.5,0.108,282738.10000003,282742.90000003,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537518,617925.00
05/19/2014 18:30,1,1.067,ACTIVE,213.2,424.87,60.03,1400538603,"040051121000195","019011112586793",24.93,23,0.156,315.86,440.63,26.4,16.5,0.016,285245.00000007,285249.90000005,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537520,617926.00
05/19/2014 18:30,0,1.158,ACTIVE,213.96,341.15,59.965,1400538603,"274151322000083","019011112586793",28.86,27.80,0,333.63,356.78,33.8,30.7,0.239,124151.3,124151.3,2180,0,0,0,L,1151911521,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537522,617927.00
05/19/2014 18:30,0,1.227,ACTIVE,214.64,348.66,59.965,1400538603,"274151322000076","019011112586793",29.18,26.80,0,334.54,357.38,36.2,33.0,0.243,125956.9,125956.9,2171,0,0,0,L,1151911521,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537524,617928.00
05/19/2014 18:30,0,0.766,ACTIVE,214.41,411.48,59.965,1400538603,"274151322000094","019011112586793",38.17,28.80,0,332.73,443.04,29.9,26.9,0.194,72149.1,72149.1,2180,0,0,0,L,1151911521,0,122.01,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537525,617929.00
05/19/2014 18:30,0,1.191,ACTIVE,213.96,344.15,59.975,1400538603,"274151322000052","019011112586793",28.45,26.80,0,333.03,357.08,34.2,31.1,0.221,124234.7,124234.7,2142,0,0,0,L,1151911521,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537528,617930.00
05/19/2014 18:30,0,1.158,ACTIVE,214.19,342.95,59.970,1400538603,"274151322000085","019011112586793",28.61,27.00,0,334.24,356.78,33.6,30.5,0.239,123635.4,123635.4,2126,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537529,617931.00
05/19/2014 18:30,0,1.154,ACTIVE,214.41,341.75,59.975,1400538603,"274151322000087","019011112586793",28.13,36.50,0,333.63,356.78,32.9,29.8,0.217,119284.2,119284.2,2149,0,0,0,L,1151911521,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537531,617932.00
05/19/2014 18:30,0,1.131,ACTIVE,213.51,348.96,59.981,1400538603,"274151322000088","019011112586793",28.29,26.50,0,333.33,355.88,32.4,29.3,0.212,119515.4,119515.4,2134,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537533,617933.00
05/19/2014 18:30,0,1.223,ACTIVE,214.41,344.76,59.965,1400538603,"274151322000095","019011112586793",28.94,27.00,0,333.03,357.08,35.8,32.6,0.234,124577.2,124577.2,2161,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537534,617934.00
05/19/2014 18:30,0,0.770,ACTIVE,215.32,418.39,59.965,1400538603,"274151322000068","019011112586793",38.96,29.30,0,333.63,432.82,30.3,27.3,0.186,69951.3,69951.3,2149,0,0,0,L,1151911521,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537536,617935.00
05/19/2014 18:30,0,1.164,ACTIVE,214.19,345.66,59.959,1400538603,"274151322000054","019011112586793",28.47,27.80,0,333.33,356.18,33.5,30.4,0.221,122386.5,122386.5,2135,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537538,617936.00
05/19/2014 18:30,1,0.827,ACTIVE,212.9,346.92,60.03,1400538603,"033051125000150","019011112586793",38.76,24,0.226,318.16,445.23,31.9,32.1,0.188,313473.2999996,313479.59999961,190,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400537540,617937.00
05/19/2014 19:15,1,0.361,ACTIVE,214.2,370.04,60.03,1400541303,"040051121000097","019011112586793",25.01,23,0.131,314.99,443.45,8.9,14.0,0.001,299090.19999993,299102.19999993,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541306,617938.00
05/19/2014 19:15,1,0.457,ACTIVE,213.9,369.29,60.03,1400541303,"040051121000095","019011112586793",21.49,22,0.000,311.88,438.22,9.7,6.5,0.000,268952.69999989,268963.29999989,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541308,617939.00
05/19/2014 19:15,1,0.241,ACTIVE,213.5,366.79,60.03,1400541303,"033051125000132","019011112586793",33.06,22,0.147,315.71,441.58,7.9,13.2,0.001,243970.29999946,243980.89999942,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541310,617940.00
05/19/2014 19:15,1,0.233,ACTIVE,213.6,326.55,60.03,1400541303,"033051125000135","019011112586793",32.46,22,0.141,318.19,442.44,7.5,8.5,0.217,240099.59999992,240109.99999992,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541312,617941.00
05/19/2014 19:15,1,0.376,ACTIVE_NO_POWER,213.8,419.81,60.03,1400541303,"040051121000116","019011112586793",24.27,22,0.000,311.30,441.58,8.9,0.0,0.000,282858.29999994,282870.09999994,320,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541315,617942.00
05/19/2014 19:15,1,0.387,ACTIVE_NO_POWER,213.8,395.36,60.03,1400541303,"040051121000068","019011112586793",21.40,22,0.000,314.46,440.69,8.2,0.0,0.000,274208.29999995,274218.69999995,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541317,617943.00
05/19/2014 19:15,1,0.268,ACTIVE,213.2,367.95,60.03,1400541303,"033051125000118","019011112586793",37.77,22,0.151,317.26,443.94,10.0,12.7,0.006,310600.20000007,310614.30000007,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541319,617944.00
05/19/2014 19:15,1,0.276,ACTIVE,213.6,372.05,60.03,1400541303,"033051125000150","019011112586793",37.39,22,0.147,313.01,444.95,10.2,14.4,0.004,313479.59999961,313493.69999963,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541322,617945.00
05/19/2014 19:15,1,0.372,ACTIVE,213.8,324.13,60.00,1400541303,"040051121000185","019011112586793",21.32,22,0.141,314.04,441.13,7.8,14.3,0.239,282742.90000003,282753.90000003,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541324,617946.00
05/19/2014 19:15,1,0.345,ACTIVE,213.9,346.24,60.00,1400541303,"040051121000195","019011112586793",22.40,22,0.145,315.81,441.74,7.7,14.7,0.019,285249.90000005,285261.00000007,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541327,617947.00
05/19/2014 19:15,0,0.395,ACTIVE,215.32,338.74,59.975,1400541303,"274151322000083","019011112586793",27.59,25.80,0,333.63,358.58,11.0,8.7,0.066,124167.1,124167.1,2181,0,0,0,L,1151911521,0,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541328,617948.00
05/19/2014 19:15,0,0.424,ACTIVE,215.77,339.95,59.965,1400541303,"274151322000076","019011112586793",27.77,24.80,0,334.84,359.78,11.9,9.6,0.071,125973.9,125973.9,2172,0,0,0,L,1151911521,0,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541330,617949.00
05/19/2014 19:15,0,0.246,ACTIVE,215.32,400.66,59.965,1400541303,"274151322000094","019011112586793",37.75,26.30,0,333.03,433.72,9.4,7.2,0.049,72162.8,72162.8,2181,0,0,0,L,1151911521,0,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541332,617950.00
05/19/2014 19:15,0,0.416,ACTIVE,215.09,337.24,59.970,1400541303,"274151322000052","019011112586793",27.79,25.00,0,331.53,358.88,11.7,9.4,0.053,124250.9,124250.9,2143,0,0,0,L,1151911521,0,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541333,617951.00
05/19/2014 19:15,0,0.398,ACTIVE,215.09,339.04,59.959,1400541303,"274151322000085","019011112586793",27.51,24.80,0,334.54,358.28,11.2,8.8,0.057,123651.1,123651.1,2127,0,0,0,L,1151911521,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541335,617952.00
05/19/2014 19:15,0,0.402,ACTIVE,215.54,339.04,59.959,1400541303,"274151322000087","019011112586793",26.94,32.60,0,332.13,357.98,11.0,8.7,0.057,119299.5,119299.5,2150,0,0,0,L,1151911521,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541337,617953.00
05/19/2014 19:15,0,0.379,ACTIVE,215.32,339.34,59.954,1400541303,"274151322000088","019011112586793",26.88,24.50,0,330.93,357.68,10.3,8.1,0.049,119530.4,119530.4,2135,0,0,0,L,1151911521,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541339,617954.00
05/19/2014 19:15,0,0.412,ACTIVE,215.32,340.85,59.954,1400541303,"274151322000095","019011112586793",27.61,25.00,0,333.93,359.18,11.6,9.2,0.071,124593.9,124593.9,2162,0,0,0,L,1151911521,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541340,617955.00
05/19/2014 19:15,0,0.270,ACTIVE,216.00,397.05,59.970,1400541303,"274151322000068","019011112586793",37.45,26.80,0,333.03,433.42,10.2,8.0,0.044,69965.4,69965.4,2150,0,0,0,L,1151911521,0,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541342,617956.00
05/19/2014 19:15,0,0.395,ACTIVE,215.09,339.04,59.986,1400541303,"274151322000054","019011112586793",27.69,25.80,0,333.33,357.98,11.1,8.8,0.053,122402.1,122402.1,2136,0,0,0,L,1151911521,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541344,617957.00
05/19/2014 19:32,1,0.186,ACTIVE,214.4,360.90,60.00,1400542340,"033051125000118","019011112586793",34.38,22,0.145,317.59,444.77,6.3,14.0,0.000,310614.30000007,310616.00000007,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400542363,617958.00
05/19/2014 19:32,1,0.183,ACTIVE,214.3,341.03,60.00,1400542340,"033051125000150","019011112586793",36.45,21,0.128,313.94,444.75,6.6,10.4,0.025,313493.69999963,313495.39999962,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541923,617959.00
05/19/2014 19:32,0,0.270,ACTIVE,215.32,336.34,59.991,1400542340,"274151322000083","019011112586793",26.96,25.00,0,334.24,344.76,7.4,5.2,0.031,124169.2,124169.2,2182,0,0,0,L,1151911521,0,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541930,617960.00
05/19/2014 19:32,0,0.285,ACTIVE,216.00,337.84,59.970,1400542340,"274151322000076","019011112586793",27.71,24.00,0,335.14,345.66,8.0,5.8,0.040,125976.3,125976.3,2173,0,0,0,L,1151911521,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541932,617961.00
05/19/2014 19:32,0,0.170,ACTIVE,215.32,371.21,59.959,1400542340,"274151322000094","019011112586793",34.67,25.50,0,335.74,405.17,6.0,3.9,0.031,72164.6,72164.6,2182,0,0,0,L,1151911521,0,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541933,617962.00
05/19/2014 19:32,0,0.293,ACTIVE,215.09,336.94,59.965,1400542340,"274151322000052","019011112586793",26.96,24.30,0,333.63,344.76,8.0,5.8,0.027,124253.2,124253.2,2144,0,0,0,L,1151911521,0,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541935,617963.00
05/19/2014 19:32,0,0.271,ACTIVE,215.32,337.24,59.954,1400542340,"274151322000085","019011112586793",26.90,24.30,0,334.54,344.76,7.4,5.2,0.035,123653.3,123653.3,2128,0,0,0,L,1151911521,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541937,617964.00
05/19/2014 19:32,0,0.275,ACTIVE,215.32,337.54,59.965,1400542340,"274151322000087","019011112586793",26.32,31.30,0,333.93,345.06,7.3,5.2,0.031,119301.7,119301.7,2151,0,0,0,L,1151911521,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541938,617965.00
05/19/2014 19:32,0,0.248,ACTIVE,215.09,337.84,59.965,1400542340,"274151322000088","019011112586793",26.40,23.80,0,333.33,344.15,6.6,4.5,0.035,119532.3,119532.3,2136,0,0,0,L,1151911521,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541940,617966.00
05/19/2014 19:32,0,0.270,ACTIVE,215.54,337.24,59.933,1400542340,"274151322000095","019011112586793",27.17,24.30,0,334.54,344.45,7.5,5.3,0.035,124596.1,124596.1,2163,0,0,0,L,1151911521,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541942,617967.00
05/19/2014 19:32,0,0.186,ACTIVE,216.00,377.52,59.954,1400542340,"274151322000068","019011112586793",35.44,26.00,0,336.34,413.29,6.7,4.5,0.027,69967.4,69967.4,2151,0,0,0,L,1151911521,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541944,617968.00
05/19/2014 19:32,0,0.266,ACTIVE,215.32,336.94,59.959,1400542340,"274151322000054","019011112586793",26.76,25.00,0,333.63,344.76,7.2,5.1,0.027,122404.3,122404.3,2137,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541945,617969.00
05/19/2014 19:32,1,0.045,ALERT,213.9,330.71,60.03,1400542340,"040051121000097","019011112586793",28.37,21,0.000,330.40,378.78,1.2,0.0,0.000,299102.19999993,299103.39999993,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400541956,617970.00
05/19/2014 19:32,1,0.140,ALERT,214.4,303.26,60.03,1400542340,"040051121000095","019011112586793",25.19,20,0.000,302.38,340.83,3.5,0.0,0.000,268963.29999989,268964.09999989,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400541960,617971.00
05/19/2014 19:32,1,0.062,ALERT,214.8,313.07,60.03,1400542340,"040051121000068","019011112586793",25.37,20,0.000,312.91,355.60,1.5,0.0,0.000,274218.69999995,274219.59999995,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400541973,617972.00
05/19/2014 19:32,1,0.053,ALERT,214.3,313.60,60.03,1400542340,"040051121000185","019011112586793",26.83,21,0.000,313.55,327.80,1.4,0.0,0.000,282753.90000003,282754.60000003,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400541976,617973.00
05/19/2014 19:32,1,0.018,ALERT,214.4,364.12,60.03,1400542340,"040051121000195","019011112586793",26.99,20,0.000,363.53,421.68,0.5,0.0,0.000,285261.00000007,285261.90000005,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400541980,617974.00
05/19/2014 19:32,1,0,NO_COMMUNICATIONS,0,0,0,1400542340,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243980.89999942,243980.89999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400543223,617975.00
05/19/2014 19:32,1,0,NO_COMMUNICATIONS,0,0,0,1400542340,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240109.99999992,240109.99999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400543223,617976.00
05/19/2014 19:32,1,0,NO_COMMUNICATIONS,0,0,0,1400542340,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,282870.09999994,282870.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400543223,617977.00
05/19/2014 20:30,0,0.117,ACTIVE,214.87,335.44,59.949,1400545806,"274151322000083","019011112586793",25.88,23.50,0,331.83,339.65,3.1,1.1,0.000,124170.9,124170.9,2184,0,0,0,L,1151911521,1,122.23,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541922,617978.00
05/19/2014 20:30,0,0.125,ACTIVE,214.87,336.64,59.949,1400545806,"274151322000076","019011112586793",26.12,23.00,0,332.73,339.95,3.3,1.3,0.013,125978.2,125978.2,2175,0,0,0,L,1151911521,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541925,617979.00
05/19/2014 20:30,0,0.064,ACTIVE_NO_POWER,214.87,336.04,59.975,1400545806,"274151322000094","019011112586793",28.82,23.00,0,329.43,343.55,1.9,0.0,0.000,72165.0,72165.0,2184,0,0,0,L,1151911521,1,122.23,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541928,617980.00
05/19/2014 20:30,0,0.143,ACTIVE,214.41,336.34,59.944,1400545806,"274151322000052","019011112586793",25.52,23.00,0,331.53,339.34,3.7,1.7,0.013,124255.4,124255.4,2146,0,0,0,L,1151911521,1,122.01,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541931,617981.00
05/19/2014 20:30,0,0.121,ACTIVE,214.87,337.24,59.959,1400545806,"274151322000085","019011112586793",25.62,22.80,0,332.13,339.65,3.1,1.1,0.009,123654.9,123654.9,2130,0,0,0,L,1151911521,1,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541934,617982.00
05/19/2014 20:30,0,0.127,ACTIVE,214.64,336.34,59.954,1400545806,"274151322000087","019011112586793",25.13,28.00,0,331.83,339.65,3.2,1.2,0.004,119303.4,119303.4,2153,0,0,0,L,1151911521,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541936,617983.00
05/19/2014 20:30,0,0.105,ACTIVE,214.41,336.64,59.944,1400545806,"274151322000088","019011112586793",24.41,22.80,0,331.53,339.34,2.6,0.6,0.009,119533.4,119533.4,2138,0,0,0,L,1151911521,1,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541939,617984.00
05/19/2014 20:30,0,0.115,ACTIVE,214.41,336.64,59.970,1400545806,"274151322000095","019011112586793",26.00,22.80,0,331.83,339.04,3.0,1.0,0.013,124597.8,124597.8,2165,0,0,0,L,1151911521,1,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541942,617985.00
05/19/2014 20:30,0,0.082,ACTIVE,215.54,337.24,59.970,1400545806,"274151322000068","019011112586793",28.96,23.80,0,319.51,352.27,2.4,0.4,0.004,69968.3,69968.3,2153,0,0,0,L,1151911521,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541944,617986.00
05/19/2014 20:30,0,0.121,ACTIVE,214.41,335.74,59.970,1400545806,"274151322000054","019011112586793",24.67,23.50,0,331.53,339.04,3.0,1.0,0.009,122405.8,122405.8,2139,0,0,0,L,1151911521,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541947,617987.00
05/19/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1400545806,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299103.39999993,299103.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400546687,617988.00
05/19/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1400545806,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268964.09999989,268964.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400546687,617989.00
05/19/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1400545806,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274219.59999995,274219.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400546687,617990.00
05/19/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1400545806,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310616.00000007,310616.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400546687,617991.00
05/19/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1400545806,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313495.39999962,313495.39999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400546687,617992.00
05/19/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1400545806,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282754.60000003,282754.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400546687,617993.00
05/19/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1400545806,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285261.90000005,285261.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400546687,617994.00
05/19/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1400545806,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243980.89999942,243980.89999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400546687,617995.00
05/19/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1400545806,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240109.99999992,240109.99999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400546687,617996.00
05/19/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1400545806,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,282870.09999994,282870.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400546687,617997.00
05/19/2014 20:45,0,0.070,ALERT,214.64,298.47,59.954,1400546703,"274151322000083","019011112586793",22.72,22.00,0,296.66,353.77,1.6,0.0,0.000,124171.0,124171.0,2185,0,0,0,L,1151911521,1,122.23,124.27,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541976,617998.00
05/19/2014 20:45,0,0.072,ALERT,215.09,298.17,59.959,1400546703,"274151322000076","019011112586793",23.26,21.80,0,296.36,348.36,1.7,0.0,0.000,125978.4,125978.4,2176,0,0,0,L,1151911521,1,122.46,124.49,0002,19,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541979,617999.00
05/19/2014 20:45,0,0.000,ALERT,214.87,329.43,59.965,1400546703,"274151322000094","019011112586793",39.80,21.30,0,296.06,391.64,0.0,0.0,0.000,72165.0,72165.0,2185,0,0,0,L,1151911521,1,122.23,124.49,0002,19,0,0,0,0,0,0,154,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541982,618000.00
05/19/2014 20:45,0,0.094,ALERT,214.41,297.57,59.933,1400546703,"274151322000052","019011112586793",22.34,21.80,0,296.06,351.37,2.2,0.2,0.000,124255.7,124255.7,2147,0,0,0,L,1151911521,1,122.01,124.04,0002,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541985,618001.00
05/19/2014 20:45,0,0.068,ALERT,214.64,297.26,59.938,1400546703,"274151322000085","019011112586793",23.50,21.50,0,296.36,349.86,1.6,0.0,0.000,123655.0,123655.0,2131,0,0,0,L,1151911521,1,122.46,124.04,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541926,618002.00
