ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/19/2014 20:45,0,0.080,ALERT,214.64,297.26,59.959,1400546703,"274151322000087","019011112586793",21.71,26.30,0,295.76,353.47,1.8,0.0,0.000,119303.5,119303.5,2154,0,0,0,L,1151911521,1,122.46,124.04,0002,23,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541930,618003.00
05/19/2014 20:45,0,0.055,ALERT,214.64,297.87,59.959,1400546703,"274151322000088","019011112586793",22.42,21.30,0,296.36,351.37,1.2,0.0,0.000,119533.5,119533.5,2139,0,0,0,L,1151911521,1,122.68,124.04,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541934,618004.00
05/19/2014 20:45,0,0.064,ALERT,214.87,299.07,59.959,1400546703,"274151322000095","019011112586793",22.98,21.50,0,297.57,351.67,1.5,0.0,0.000,124597.9,124597.9,2166,0,0,0,L,1151911521,1,122.68,124.04,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541938,618005.00
05/19/2014 20:45,0,0.008,ALERT,215.54,296.96,59.965,1400546703,"274151322000068","019011112586793",39.92,22.50,0,295.76,392.55,0.0,0.0,0.000,69968.3,69968.3,2154,0,0,0,L,1151911521,1,122.68,124.49,0002,21,0,0,0,0,0,0,169,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541942,618006.00
05/19/2014 20:45,0,0.064,ALERT,214.41,298.17,59.970,1400546703,"274151322000054","019011112586793",23.10,22.30,0,296.36,349.26,1.6,0.0,0.000,122405.9,122405.9,2140,0,0,0,L,1151911521,1,122.23,123.59,0002,20,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400541946,618007.00
05/19/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400546703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,282870.09999994,282870.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400547583,618008.00
05/19/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400546703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299103.39999993,299103.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400547583,618009.00
05/19/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400546703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268964.09999989,268964.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400547583,618010.00
05/19/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400546703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274219.59999995,274219.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400547583,618011.00
05/19/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400546703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310616.00000007,310616.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400547583,618012.00
05/19/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400546703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313495.39999962,313495.39999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400547583,618013.00
05/19/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400546703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282754.60000003,282754.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400547583,618014.00
05/19/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400546703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285261.90000005,285261.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400547583,618015.00
05/19/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400546703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243980.89999942,243980.89999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400547583,618016.00
05/19/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400546703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240109.99999992,240109.99999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400547583,618017.00
05/19/2014 21:00,0,0.020,ALERT,215.09,299.07,59.996,1400547603,"274151322000083","019011112586793",27.35,20.30,0,296.06,300.57,0.0,0.0,0.000,124171.0,124171.0,2187,0,0,0,L,1151911521,1,122.23,124.27,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1400541979,618018.00
05/19/2014 21:00,0,0.016,ALERT,215.09,298.17,60.002,1400547603,"274151322000076","019011112586793",28.23,20.00,0,295.76,300.57,0.0,0.0,0.000,125978.4,125978.4,2178,0,0,0,L,1151911521,1,122.46,124.27,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1400541982,618019.00
05/19/2014 21:00,0,0.000,ALERT,214.87,319.21,59.996,1400547603,"274151322000094","019011112586793",37.85,19.80,0,295.76,380.52,0.0,0.0,0.000,72165.0,72165.0,2187,0,0,0,L,1151911521,1,122.23,124.27,0100,16,0,0,0,0,0,0,147,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1400541985,618020.00
05/19/2014 21:00,0,0.043,ALERT,214.87,298.17,60.002,1400547603,"274151322000052","019011112586793",27.51,20.00,0,296.06,300.87,0.0,0.0,0.000,124255.7,124255.7,2149,0,0,0,L,1151911521,1,122.01,124.27,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1400541924,618021.00
05/19/2014 21:00,0,0.020,ALERT,214.87,298.47,60.007,1400547603,"274151322000085","019011112586793",27.63,19.80,0,295.76,300.57,0.0,0.0,0.000,123655.0,123655.0,2133,0,0,0,L,1151911521,1,122.91,123.81,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1400541928,618022.00
05/19/2014 21:00,0,0.031,ALERT,214.87,297.57,60.002,1400547603,"274151322000087","019011112586793",26.72,24.50,0,295.46,299.97,0.0,0.0,0.000,119303.5,119303.5,2156,0,0,0,L,1151911521,1,122.68,124.04,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1400541932,618023.00
05/19/2014 21:00,0,0.006,ALERT,214.87,298.47,59.991,1400547603,"274151322000088","019011112586793",26.16,19.80,0,296.36,300.57,0.0,0.0,0.000,119533.5,119533.5,2141,0,0,0,L,1151911521,1,122.68,123.81,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1400541936,618024.00
05/19/2014 21:00,0,0.012,ALERT,214.87,299.67,59.986,1400547603,"274151322000095","019011112586793",27.53,19.80,0,297.26,301.17,0.0,0.0,0.000,124597.9,124597.9,2168,0,0,0,L,1151911521,1,122.68,124.04,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1400541940,618025.00
05/19/2014 21:00,0,0.008,ALERT,215.54,298.17,59.986,1400547603,"274151322000068","019011112586793",38.19,20.70,0,294.86,380.82,0.0,0.0,0.000,69968.3,69968.3,2156,0,0,0,L,1151911521,1,122.68,124.49,0100,19,0,0,0,0,0,0,129,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1400541943,618026.00
05/19/2014 21:00,0,0.016,ALERT,214.64,298.77,59.991,1400547603,"274151322000054","019011112586793",27.59,20.70,0,296.06,300.87,0.0,0.0,0.000,122405.9,122405.9,2142,0,0,0,L,1151911521,1,122.23,123.81,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1400541947,618027.00
05/19/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400547603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240109.99999992,240109.99999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400548484,618028.00
05/19/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400547603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,282870.09999994,282870.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400548484,618029.00
05/19/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400547603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299103.39999993,299103.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400548484,618030.00
05/19/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400547603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268964.09999989,268964.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400548484,618031.00
05/19/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400547603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274219.59999995,274219.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400548484,618032.00
05/19/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400547603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310616.00000007,310616.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400548484,618033.00
05/19/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400547603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313495.39999962,313495.39999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400548484,618034.00
05/19/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400547603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282754.60000003,282754.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400548484,618035.00
05/19/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400547603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285261.90000005,285261.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400548484,618036.00
05/19/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400547603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243980.89999942,243980.89999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400548484,618037.00
05/19/2014 21:15,0,0.000,ALERT,214.41,298.17,59.996,1400548503,"274151322000083","019011112586793",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,124171.0,124171.0,2189,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1400541977,618038.00
05/19/2014 21:15,0,0.000,ALERT,214.87,297.57,59.991,1400548503,"274151322000076","019011112586793",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,125978.4,125978.4,2180,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1400541980,618039.00
05/19/2014 21:15,0,0.000,ALERT,214.19,297.26,59.975,1400548503,"274151322000094","019011112586793",0.00,17.80,0,295.76,363.09,0.0,0.0,0.000,72165.0,72165.0,2189,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1400541983,618040.00
05/19/2014 21:15,0,0.000,ALERT,213.96,297.87,59.975,1400548503,"274151322000052","019011112586793",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,124255.7,124255.7,2151,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1400541922,618041.00
05/19/2014 21:15,0,0.000,ALERT,214.41,298.17,59.959,1400548503,"274151322000085","019011112586793",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,123655.0,123655.0,2135,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1400541926,618042.00
05/19/2014 21:15,0,0.000,ALERT,214.41,297.87,59.986,1400548503,"274151322000087","019011112586793",0.00,22.80,0,295.46,299.97,0.0,0.0,0.000,119303.5,119303.5,2158,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1400541930,618043.00
05/19/2014 21:15,0,0.000,ALERT,213.96,298.17,59.975,1400548503,"274151322000088","019011112586793",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,119533.5,119533.5,2143,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1400541934,618044.00
05/19/2014 21:15,0,0.000,ALERT,214.19,298.77,59.986,1400548503,"274151322000095","019011112586793",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,124597.9,124597.9,2170,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1400541938,618045.00
05/19/2014 21:15,0,0.000,ALERT,215.09,296.96,60.012,1400548503,"274151322000068","019011112586793",0.00,18.70,0,295.76,362.79,0.0,0.0,0.000,69968.3,69968.3,2158,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1400541942,618046.00
05/19/2014 21:15,0,0.000,ALERT,213.96,297.87,59.996,1400548503,"274151322000054","019011112586793",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,122405.9,122405.9,2144,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1400541945,618047.00
05/19/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400548503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285261.90000005,285261.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400549384,618048.00
05/19/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400548503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243980.89999942,243980.89999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400549384,618049.00
05/19/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400548503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240109.99999992,240109.99999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400549384,618050.00
05/19/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400548503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,282870.09999994,282870.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400549384,618051.00
05/19/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400548503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299103.39999993,299103.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400549384,618052.00
05/19/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400548503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268964.09999989,268964.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400549384,618053.00
05/19/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400548503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274219.59999995,274219.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400549384,618054.00
05/19/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400548503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310616.00000007,310616.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400549384,618055.00
05/19/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400548503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313495.39999962,313495.39999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400549384,618056.00
05/19/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400548503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282754.60000003,282754.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400549384,618057.00
05/19/2014 21:30,0,0.000,ALERT,213.29,296.66,59.970,1400549403,"274151322000083","019011112586793",0.00,17.30,0,294.86,303.88,0.0,0.0,0.000,124171.0,124171.0,2191,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541976,618058.00
05/19/2014 21:30,0,0.000,ALERT,213.96,296.06,59.970,1400549403,"274151322000076","019011112586793",0.00,17.00,0,294.56,303.28,0.0,0.0,0.000,125978.4,125978.4,2182,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541979,618059.00
05/19/2014 21:30,0,0.000,ALERT,213.29,296.36,59.959,1400549403,"274151322000094","019011112586793",0.00,16.30,0,294.56,302.98,0.0,0.0,0.000,72165.0,72165.0,2191,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541981,618060.00
05/19/2014 21:30,0,0.000,ALERT,213.06,296.96,59.970,1400549403,"274151322000052","019011112586793",0.00,17.00,0,294.56,303.28,0.0,0.0,0.000,124255.7,124255.7,2153,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541984,618061.00
05/19/2014 21:30,0,0.000,ALERT,213.29,296.36,59.965,1400549403,"274151322000085","019011112586793",0.00,17.00,0,294.86,303.58,0.0,0.0,0.000,123655.0,123655.0,2137,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541923,618062.00
05/19/2014 21:30,0,0.000,ALERT,213.29,296.36,59.991,1400549403,"274151322000087","019011112586793",0.00,21.00,0,294.26,302.68,0.0,0.0,0.000,119303.5,119303.5,2160,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400541927,618063.00
05/19/2014 21:30,0,0.000,ALERT,212.83,296.66,59.970,1400549403,"274151322000088","019011112586793",0.00,17.00,0,294.56,302.98,0.0,0.0,0.000,119533.5,119533.5,2145,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541931,618064.00
05/19/2014 21:30,0,0.000,ALERT,213.29,297.57,59.965,1400549403,"274151322000095","019011112586793",0.00,16.70,0,295.76,304.18,0.0,0.0,0.000,124597.9,124597.9,2172,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541935,618065.00
05/19/2014 21:30,0,0.000,ALERT,213.96,296.06,59.996,1400549403,"274151322000068","019011112586793",0.00,17.50,0,294.26,302.37,0.0,0.0,0.000,69968.3,69968.3,2160,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541939,618066.00
05/19/2014 21:30,0,0.000,ALERT,213.06,296.66,59.970,1400549403,"274151322000054","019011112586793",0.00,17.80,0,294.56,303.28,0.0,0.0,0.000,122405.9,122405.9,2146,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541943,618067.00
05/19/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400549403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243980.89999942,243980.89999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400550291,618068.00
05/19/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400549403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240109.99999992,240109.99999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400550291,618069.00
05/19/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400549403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,282870.09999994,282870.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400550291,618070.00
05/19/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400549403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299103.39999993,299103.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400550291,618071.00
05/19/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400549403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268964.09999989,268964.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400550291,618072.00
05/19/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400549403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274219.59999995,274219.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400550291,618073.00
05/19/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400549403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310616.00000007,310616.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400550291,618074.00
05/19/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400549403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313495.39999962,313495.39999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400550291,618075.00
05/19/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400549403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282754.60000003,282754.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400550291,618076.00
05/19/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400549403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285261.90000005,285261.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400550291,618077.00
05/19/2014 21:45,0,0.000,ALERT,212.61,296.36,59.986,1400550304,"274151322000083","019011112586793",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,124171.0,124171.0,2193,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541976,618078.00
05/19/2014 21:45,0,0.000,ALERT,213.06,295.76,59.981,1400550304,"274151322000076","019011112586793",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,125978.4,125978.4,2184,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541979,618079.00
05/19/2014 21:45,0,0.000,ALERT,212.61,295.46,59.981,1400550304,"274151322000094","019011112586793",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,72165.0,72165.0,2193,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541981,618080.00
05/19/2014 21:45,0,0.000,ALERT,212.16,296.36,59.975,1400550304,"274151322000052","019011112586793",0.00,16.00,0,294.56,299.37,0.0,0.0,0.000,124255.7,124255.7,2155,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541984,618081.00
05/19/2014 21:45,0,0.000,ALERT,212.61,295.46,59.981,1400550304,"274151322000085","019011112586793",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,123655.0,123655.0,2139,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400541923,618082.00
05/19/2014 21:45,0,0.000,ALERT,212.61,295.16,59.981,1400550304,"274151322000087","019011112586793",0.00,19.50,0,293.96,298.47,0.0,0.0,0.000,119303.5,119303.5,2162,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541927,618083.00
05/19/2014 21:45,0,0.000,ALERT,212.16,295.76,59.975,1400550304,"274151322000088","019011112586793",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,119533.5,119533.5,2147,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541931,618084.00
05/19/2014 21:45,0,0.000,ALERT,212.61,296.66,59.975,1400550304,"274151322000095","019011112586793",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,124597.9,124597.9,2174,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400541934,618085.00
05/19/2014 21:45,0,0.000,ALERT,213.06,295.16,59.970,1400550304,"274151322000068","019011112586793",0.00,16.30,0,294.26,298.17,0.0,0.0,0.000,69968.3,69968.3,2162,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541938,618086.00
05/19/2014 21:45,0,0.000,ALERT,212.61,295.76,59.981,1400550304,"274151322000054","019011112586793",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,122405.9,122405.9,2148,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400541942,618087.00
05/19/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400550304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,282870.09999994,282870.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400551195,618088.00
05/19/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400550304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299103.39999993,299103.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400551195,618089.00
05/19/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400550304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268964.09999989,268964.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400551195,618090.00
05/19/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400550304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274219.59999995,274219.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400551195,618091.00
05/19/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400550304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310616.00000007,310616.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400551195,618092.00
05/19/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400550304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313495.39999962,313495.39999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400551195,618093.00
05/19/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400550304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282754.60000003,282754.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400551195,618094.00
05/19/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400550304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285261.90000005,285261.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400551195,618095.00
05/19/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400550304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243980.89999942,243980.89999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400551195,618096.00
05/19/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400550304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240109.99999992,240109.99999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400551195,618097.00
05/19/2014 22:00,0,0.000,ALERT,213.51,297.87,59.991,1400551205,"274151322000083","019011112586793",0.00,15.50,0,294.56,299.97,0.0,0.0,0.000,124171.0,124171.0,2195,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541975,618098.00
05/19/2014 22:00,0,0.000,ALERT,214.19,298.47,59.975,1400551205,"274151322000076","019011112586793",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,125978.4,125978.4,2186,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541978,618099.00
05/19/2014 22:00,0,0.000,ALERT,213.51,297.57,59.986,1400551205,"274151322000094","019011112586793",0.00,15.00,0,293.96,299.07,0.0,0.0,0.000,72165.0,72165.0,2195,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541981,618100.00
05/19/2014 22:00,0,0.000,ALERT,213.29,297.57,59.986,1400551205,"274151322000052","019011112586793",0.00,15.30,0,293.66,299.97,0.0,0.0,0.000,124255.7,124255.7,2157,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541985,618101.00
05/19/2014 22:00,0,0.000,ALERT,213.74,297.26,59.981,1400551205,"274151322000085","019011112586793",0.00,15.30,0,294.26,299.67,0.0,0.0,0.000,123655.0,123655.0,2141,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541926,618102.00
05/19/2014 22:00,0,0.000,ALERT,213.74,297.87,60.007,1400551205,"274151322000087","019011112586793",0.00,18.30,0,293.66,299.07,0.0,0.0,0.000,119303.5,119303.5,2164,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541930,618103.00
05/19/2014 22:00,0,0.000,ALERT,213.06,297.87,59.981,1400551205,"274151322000088","019011112586793",0.00,15.30,0,294.26,299.67,0.0,0.0,0.000,119533.5,119533.5,2149,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541933,618104.00
05/19/2014 22:00,0,0.000,ALERT,213.51,298.77,59.949,1400551205,"274151322000095","019011112586793",0.00,15.00,0,295.16,300.57,0.0,0.0,0.000,124597.9,124597.9,2176,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541937,618105.00
05/19/2014 22:00,0,0.000,ALERT,213.96,296.36,59.975,1400551205,"274151322000068","019011112586793",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,69968.3,69968.3,2164,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541941,618106.00
05/19/2014 22:00,0,0.000,ALERT,213.06,297.57,59.970,1400551205,"274151322000054","019011112586793",0.00,15.80,0,294.26,299.97,0.0,0.0,0.000,122405.9,122405.9,2150,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400541945,618107.00
05/19/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400551205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282754.60000003,282754.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400552101,618108.00
05/19/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400551205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285261.90000005,285261.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400552102,618109.00
05/19/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400551205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243980.89999942,243980.89999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400552102,618110.00
05/19/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400551205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240109.99999992,240109.99999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400552102,618111.00
05/19/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400551205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,282870.09999994,282870.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400552102,618112.00
05/19/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400551205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299103.39999993,299103.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400552102,618113.00
05/19/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400551205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268964.09999989,268964.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400552102,618114.00
05/19/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400551205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274219.59999995,274219.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400552102,618115.00
05/19/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400551205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310616.00000007,310616.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400552102,618116.00
05/19/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400551205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313495.39999962,313495.39999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400552102,618117.00
05/19/2014 23:00,0,0.000,ALERT,213.96,298.17,59.949,1400554848,"274151322000083","019011112586793",0.00,13.70,0,283.74,309.89,0.0,0.0,0.000,124171.0,124171.0,2199,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400541978,618118.00
05/19/2014 23:00,0,0.000,ALERT,214.41,297.57,59.944,1400554848,"274151322000076","019011112586793",0.00,13.70,0,283.44,308.99,0.0,0.0,0.000,125978.4,125978.4,2190,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541981,618119.00
05/19/2014 23:00,0,0.000,ALERT,213.74,297.26,59.959,1400554848,"274151322000094","019011112586793",0.00,13.00,0,283.14,308.69,0.0,0.0,0.000,72165.0,72165.0,2199,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541983,618120.00
05/19/2014 23:00,0,0.000,ALERT,213.51,297.26,59.944,1400554848,"274151322000052","019011112586793",0.00,13.70,0,283.44,309.59,0.0,0.0,0.000,124255.7,124255.7,2161,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541924,618121.00
05/19/2014 23:00,0,0.000,ALERT,213.96,297.87,59.949,1400554848,"274151322000085","019011112586793",0.00,13.70,0,283.74,308.99,0.0,0.0,0.000,123655.0,123655.0,2145,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541928,618122.00
05/19/2014 23:00,0,0.000,ALERT,213.96,296.66,59.928,1400554848,"274151322000087","019011112586793",0.00,15.80,0,282.84,308.69,0.0,0.0,0.000,119303.5,119303.5,2168,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541931,618123.00
05/19/2014 23:00,0,0.000,ALERT,213.51,297.87,59.949,1400554848,"274151322000088","019011112586793",0.00,14.00,0,283.44,309.59,0.0,0.0,0.000,119533.5,119533.5,2153,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541935,618124.00
05/19/2014 23:00,0,0.000,ALERT,213.96,299.07,59.954,1400554848,"274151322000095","019011112586793",0.00,13.00,0,284.94,310.19,0.0,0.0,0.000,124597.9,124597.9,2180,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541939,618125.00
05/19/2014 23:00,0,0.000,ALERT,214.87,297.57,59.959,1400554848,"274151322000068","019011112586793",0.00,14.30,0,283.14,308.39,0.0,0.0,0.000,69968.3,69968.3,2168,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541943,618126.00
05/19/2014 23:00,0,0.000,ALERT,213.74,297.57,59.954,1400554848,"274151322000054","019011112586793",0.00,14.30,0,283.74,309.59,0.0,0.0,0.000,122405.9,122405.9,2154,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541947,618127.00
05/19/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400554848,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285261.90000005,285261.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400555729,618128.00
05/19/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400554848,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243980.89999942,243980.89999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400555729,618129.00
05/19/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400554848,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240109.99999992,240109.99999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400555729,618130.00
05/19/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400554848,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,282870.09999994,282870.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400555729,618131.00
05/19/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400554848,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299103.39999993,299103.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400555729,618132.00
05/19/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400554848,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268964.09999989,268964.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400555729,618133.00
05/19/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400554848,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274219.59999995,274219.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400555729,618134.00
05/19/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400554848,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310616.00000007,310616.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400555729,618135.00
05/19/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400554848,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313495.39999962,313495.39999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400555729,618136.00
05/19/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400554848,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282754.60000003,282754.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400555729,618137.00
05/19/2014 23:15,0,0.000,ALERT,213.96,302.98,59.922,1400555734,"274151322000083","019011112586793",0.00,13.30,0,293.36,329.13,0.0,0.0,0.000,124171.0,124171.0,2201,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541961,618138.00
05/19/2014 23:15,0,0.000,ALERT,214.41,302.68,59.954,1400555734,"274151322000076","019011112586793",0.00,13.30,0,292.76,328.82,0.0,0.0,0.000,125978.4,125978.4,2192,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541964,618139.00
05/19/2014 23:15,0,0.000,ALERT,213.74,301.47,59.944,1400555734,"274151322000094","019011112586793",0.00,12.70,0,292.46,327.92,0.0,0.0,0.000,72165.0,72165.0,2201,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541967,618140.00
05/19/2014 23:15,0,0.000,ALERT,213.74,302.37,59.949,1400555734,"274151322000052","019011112586793",0.00,13.30,0,293.06,329.43,0.0,0.0,0.000,124255.7,124255.7,2163,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400541970,618141.00
05/19/2014 23:15,0,0.000,ALERT,214.19,302.07,59.954,1400555734,"274151322000085","019011112586793",0.00,13.30,0,292.76,328.52,0.0,0.0,0.000,123655.0,123655.0,2147,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541973,618142.00
05/19/2014 23:15,0,0.000,ALERT,214.19,301.47,59.959,1400555734,"274151322000087","019011112586793",0.00,15.30,0,292.46,328.52,0.0,0.0,0.000,119303.5,119303.5,2170,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400541975,618143.00
05/19/2014 23:15,0,0.000,ALERT,213.74,302.37,59.928,1400555734,"274151322000088","019011112586793",0.00,13.70,0,293.06,328.82,0.0,0.0,0.000,119533.5,119533.5,2155,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541978,618144.00
05/19/2014 23:15,0,0.000,ALERT,214.19,303.58,59.959,1400555734,"274151322000095","019011112586793",0.00,12.70,0,294.26,329.73,0.0,0.0,0.000,124597.9,124597.9,2182,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400541981,618145.00
05/19/2014 23:15,0,0.000,ALERT,214.87,301.47,59.944,1400555734,"274151322000068","019011112586793",0.00,14.00,0,292.46,327.92,0.0,0.0,0.000,69968.3,69968.3,2170,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541984,618146.00
05/19/2014 23:15,0,0.000,ALERT,213.96,302.98,59.949,1400555734,"274151322000054","019011112586793",0.00,14.00,0,293.36,329.13,0.0,0.0,0.000,122405.9,122405.9,2156,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541925,618147.00
05/19/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400555734,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240109.99999992,240109.99999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400556632,618148.00
05/19/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400555734,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,282870.09999994,282870.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400556632,618149.00
05/19/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400555734,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299103.39999993,299103.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400556632,618150.00
05/19/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400555734,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268964.09999989,268964.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400556632,618151.00
05/19/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400555734,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274219.59999995,274219.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400556632,618152.00
05/19/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400555734,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310616.00000007,310616.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400556632,618153.00
05/19/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400555734,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313495.39999962,313495.39999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400556632,618154.00
05/19/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400555734,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282754.60000003,282754.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400556632,618155.00
05/19/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400555734,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285261.90000005,285261.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400556632,618156.00
05/19/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400555734,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243980.89999942,243980.89999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400556632,618157.00
05/19/2014 23:45,0,0.000,ALERT,214.87,302.98,59.991,1400557551,"274151322000083","019011112586793",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,124171.0,124171.0,2205,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541973,618158.00
05/19/2014 23:45,0,0.000,ALERT,215.32,302.68,59.986,1400557551,"274151322000076","019011112586793",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,125978.4,125978.4,2196,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541976,618159.00
05/19/2014 23:45,0,0.000,ALERT,214.64,301.77,59.975,1400557551,"274151322000094","019011112586793",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,72165.0,72165.0,2205,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541979,618160.00
05/19/2014 23:45,0,0.000,ALERT,214.64,302.98,59.965,1400557551,"274151322000052","019011112586793",0.00,13.00,0,299.67,304.48,0.0,0.0,0.000,124255.7,124255.7,2167,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400541982,618161.00
05/19/2014 23:45,0,0.000,ALERT,214.87,302.37,59.986,1400557551,"274151322000085","019011112586793",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,123655.0,123655.0,2151,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541985,618162.00
05/19/2014 23:45,0,0.000,ALERT,214.87,301.77,59.981,1400557551,"274151322000087","019011112586793",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,119303.5,119303.5,2174,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400541926,618163.00
05/19/2014 23:45,0,0.000,ALERT,214.64,302.98,59.991,1400557551,"274151322000088","019011112586793",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,119533.5,119533.5,2159,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541930,618164.00
05/19/2014 23:45,0,0.000,ALERT,214.87,303.28,59.981,1400557551,"274151322000095","019011112586793",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,124597.9,124597.9,2186,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400541934,618165.00
05/19/2014 23:45,0,0.000,ALERT,215.54,302.07,59.975,1400557551,"274151322000068","019011112586793",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,69968.3,69968.3,2174,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541938,618166.00
05/19/2014 23:45,0,0.000,ALERT,214.87,303.58,59.970,1400557551,"274151322000054","019011112586793",0.00,13.30,0,299.67,304.48,0.0,0.0,0.000,122405.9,122405.9,2160,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400541941,618167.00
05/19/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400557551,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240109.99999992,240109.99999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400558443,618168.00
05/19/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400557551,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,282870.09999994,282870.09999994,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400558443,618169.00
05/19/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400557551,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,299103.39999993,299103.39999993,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400558443,618170.00
05/19/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400557551,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,268964.09999989,268964.09999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400558443,618171.00
05/19/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400557551,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,274219.59999995,274219.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400558443,618172.00
05/19/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400557551,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,310616.00000007,310616.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400558443,618173.00
05/19/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400557551,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,313495.39999962,313495.39999962,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400558443,618174.00
05/19/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400557551,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,282754.60000003,282754.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400558443,618175.00
05/19/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400557551,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,285261.90000005,285261.90000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400558443,618176.00
05/19/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400557551,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,243980.89999942,243980.89999942,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400558443,618177.00
